Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,572.5,133.0,1.3,11.0,376.5,589.23,480.78
2016,1,11,15,30,785.0,80.0,1.2,11.0,397.0,698.26,563.62
2016,1,11,15,45,754.5,75.5,1.1,11.0,353.0,676.06,546.03
2016,1,11,16,0,724.0,71.0,1.0,11.0,309.0,655.68,530.9
2016,1,11,16,15,677.5,65.5,0.95,10.5,261.5,615.02,501.28
2016,1,11,16,30,631.0,60.0,0.9,10.0,214.0,572.11,468.64
2016,1,11,16,45,561.5,52.0,0.85,9.5,166.5,507.69,417.24
2016,1,11,17,0,492.0,44.0,0.8,9.0,119.0,442.75,362.38
2016,1,11,17,15,367.0,32.5,0.85,8.5,76.5,336.35,267.42
2016,1,11,17,30,242.0,21.0,0.9,8.0,34.0,218.23,66.87
2016,1,11,17,45,121.0,10.5,0.95,7.5,17.0,87.17,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.5,3.15,3.0,31.0,11.52,0.0
2016,1,12,8,0,404.0,27.0,3.5,4.0,62.0,22.49,12.88
2016,1,12,8,15,508.0,35.5,3.35,4.5,109.0,31.84,23.03
2016,1,12,8,30,612.0,44.0,3.2,5.0,156.0,39.14,30.2
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.5,43.5,34.38
2016,1,12,9,0,734.0,55.0,2.9,7.0,255.0,47.88,38.39
2016,1,12,9,15,772.5,59.0,2.7,8.0,303.0,50.84,40.94
2016,1,12,9,30,811.0,63.0,2.5,9.0,351.0,53.8,43.4
2016,1,12,9,45,838.0,66.0,2.35,10.0,394.5,55.84,44.98
2016,1,12,10,0,865.0,69.0,2.2,11.0,438.0,57.9,46.52
2016,1,12,10,15,883.0,71.0,2.05,11.5,476.0,66.14,53.65
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,67.92,54.98
2016,1,12,10,45,914.0,74.5,1.8,13.0,545.5,115.42,64.43
2016,1,12,11,0,927.0,76.0,1.7,14.0,577.0,171.46,97.67
2016,1,12,11,15,935.0,77.5,1.6,14.0,601.0,227.05,141.17
2016,1,12,11,30,943.0,79.0,1.5,14.0,625.0,282.28,189.0
2016,1,12,11,45,949.5,79.0,1.4,14.5,640.5,335.28,236.22
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,387.26,282.35
2016,1,12,12,15,958.0,79.5,1.25,15.0,663.5,436.71,326.32
2016,1,12,12,30,960.0,80.0,1.2,15.0,671.0,484.29,367.69
2016,1,12,12,45,959.5,79.5,1.15,15.5,669.5,527.72,404.0
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,568.65,437.19
2016,1,12,13,15,956.0,78.5,1.05,16.0,658.0,605.54,467.18
2016,1,12,13,30,953.0,78.0,1.0,16.0,648.0,639.46,494.19
2016,1,12,13,45,946.5,77.5,1.0,16.0,630.0,668.12,517.28
2016,1,12,14,0,940.0,77.0,1.0,16.0,612.0,693.39,537.56
2016,1,12,14,15,930.5,75.5,0.9,16.0,585.5,712.12,551.72
2016,1,12,14,30,921.0,74.0,0.8,16.0,559.0,727.19,562.88
2016,1,12,14,45,905.5,72.5,0.75,16.0,525.5,734.36,568.09
2016,1,12,15,0,890.0,71.0,0.7,16.0,492.0,737.76,570.85
2016,1,12,15,15,870.0,68.5,0.55,15.5,452.5,733.01,567.53
2016,1,12,15,30,850.0,66.0,0.4,15.0,413.0,731.32,566.36
2016,1,12,15,45,821.0,63.0,0.3,15.0,368.0,712.27,552.64
2016,1,12,16,0,792.0,60.0,0.2,15.0,323.0,689.85,536.56
2016,1,12,16,15,749.0,55.5,0.3,14.5,274.5,652.05,512.58
2016,1,12,16,30,706.0,51.0,0.4,14.0,226.0,611.62,485.21
2016,1,12,16,45,637.0,45.0,0.55,13.5,176.5,548.32,438.9
2016,1,12,17,0,568.0,39.0,0.7,13.0,127.0,483.79,387.74
2016,1,12,17,15,445.0,29.5,0.8,12.0,82.5,378.37,297.54
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,264.78,105.38
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,112.95,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,30.5,11.95,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,61.0,23.32,13.48
2016,1,13,8,15,488.5,37.0,2.8,6.5,107.5,30.42,21.58
2016,1,13,8,30,593.0,46.0,2.7,7.0,154.0,37.49,28.47
2016,1,13,8,45,653.5,52.0,2.65,8.0,203.5,45.55,35.97
2016,1,13,9,0,714.0,58.0,2.6,9.0,253.0,50.26,40.24
2016,1,13,9,15,706.5,64.0,2.8,10.0,285.5,54.33,43.77
2016,1,13,9,30,699.0,70.0,3.0,11.0,318.0,58.22,47.02
2016,1,13,9,45,772.5,71.5,3.2,12.0,377.0,59.33,47.72
2016,1,13,10,0,846.0,73.0,3.4,13.0,436.0,60.65,48.58
2016,1,13,10,15,864.5,75.5,3.5,13.5,474.0,62.12,49.66
2016,1,13,10,30,883.0,78.0,3.6,14.0,512.0,63.6,50.74
2016,1,13,10,45,895.0,80.0,3.7,14.5,543.0,117.82,66.79
2016,1,13,11,0,907.0,82.0,3.8,15.0,574.0,173.28,99.97
2016,1,13,11,15,916.0,83.5,3.8,15.0,598.0,228.18,143.14
2016,1,13,11,30,925.0,85.0,3.8,15.0,622.0,282.86,190.95
2016,1,13,11,45,930.0,86.0,3.85,15.5,637.5,335.58,238.73
2016,1,13,12,0,935.0,87.0,3.9,16.0,653.0,387.2,285.68
2016,1,13,12,15,937.5,87.0,3.9,16.0,660.5,435.71,330.09
2016,1,13,12,30,940.0,87.0,3.9,16.0,668.0,482.42,372.19
2016,1,13,12,45,940.0,87.0,3.9,16.5,667.0,525.97,410.1
2016,1,13,13,0,940.0,87.0,3.9,17.0,666.0,567.13,445.11
2016,1,13,13,15,936.5,86.5,3.85,17.0,656.0,603.36,476.23
2016,1,13,13,30,933.0,86.0,3.8,17.0,646.0,636.63,504.4
2016,1,13,13,45,926.5,85.0,3.8,17.0,628.0,664.47,528.11
2016,1,13,14,0,920.0,84.0,3.8,17.0,610.0,688.94,548.92
2016,1,13,14,15,910.0,82.5,3.75,16.5,584.0,707.13,565.65
2016,1,13,14,30,900.0,81.0,3.7,16.0,558.0,721.7,579.54
2016,1,13,14,45,885.5,79.0,3.65,16.0,524.5,734.73,590.25
2016,1,13,15,0,871.0,77.0,3.6,16.0,491.0,738.63,594.13
2016,1,13,15,15,850.5,74.5,3.35,15.5,451.5,733.81,591.86
2016,1,13,15,30,830.0,72.0,3.1,15.0,412.0,725.26,586.8
2016,1,13,15,45,799.0,68.5,2.85,15.0,367.0,704.1,571.0
2016,1,13,16,0,768.0,65.0,2.6,15.0,322.0,679.55,552.32
2016,1,13,16,15,724.0,60.5,2.4,14.0,274.0,641.0,524.51
2016,1,13,16,30,680.0,56.0,2.2,13.0,226.0,599.73,493.22
2016,1,13,16,45,610.0,49.0,2.0,12.0,177.0,541.54,446.6
2016,1,13,17,0,540.0,42.0,1.8,11.0,128.0,476.89,391.86
2016,1,13,17,15,419.0,31.5,1.85,10.5,83.5,373.05,299.75
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,260.38,124.68
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,105.93,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,16.0,2.75,8.0,28.0,13.66,0.0
2016,1,14,8,0,280.0,32.0,3.1,9.0,56.0,26.67,16.04
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,35.66,25.92
2016,1,14,8,30,490.0,55.0,3.0,10.0,145.0,44.53,34.41
2016,1,14,8,45,560.5,62.0,3.0,10.5,193.5,49.31,38.99
2016,1,14,9,0,631.0,69.0,3.0,11.0,242.0,54.13,43.39
2016,1,14,9,15,673.5,74.5,3.25,12.0,288.5,57.54,46.29
2016,1,14,9,30,716.0,80.0,3.5,13.0,335.0,60.94,49.07
2016,1,14,9,45,748.5,83.5,3.8,14.0,378.5,62.77,50.38
2016,1,14,10,0,781.0,87.0,4.1,15.0,422.0,70.56,56.91
2016,1,14,10,15,591.0,139.0,4.15,15.5,405.0,98.28,80.88
2016,1,14,10,30,401.0,191.0,4.2,16.0,388.0,130.85,108.67
2016,1,14,10,45,428.0,197.5,4.3,16.5,420.0,155.53,111.04
2016,1,14,11,0,455.0,204.0,4.4,17.0,452.0,193.45,134.72
2016,1,14,11,15,369.5,234.0,4.4,17.0,440.5,233.24,169.74
2016,1,14,11,30,284.0,264.0,4.4,17.0,429.0,260.45,196.23
2016,1,14,11,45,376.0,249.5,4.45,17.5,474.5,297.64,224.36
2016,1,14,12,0,468.0,235.0,4.5,18.0,520.0,343.14,260.34
2016,1,14,12,15,452.5,242.5,4.55,18.0,521.0,372.9,287.17
2016,1,14,12,30,437.0,250.0,4.6,18.0,522.0,400.51,311.77
2016,1,14,12,45,442.5,248.5,4.65,18.5,523.0,428.5,335.43
2016,1,14,13,0,448.0,247.0,4.7,19.0,524.0,455.7,358.08
2016,1,14,13,15,658.0,175.0,4.7,19.0,575.5,536.23,423.06
2016,1,14,13,30,868.0,103.0,4.7,19.0,627.0,619.21,490.11
2016,1,14,13,45,592.5,178.0,4.75,19.0,531.0,550.11,437.6
2016,1,14,14,0,317.0,253.0,4.8,19.0,435.0,456.91,364.41
2016,1,14,14,15,576.5,174.5,4.75,19.0,488.0,579.72,464.47
2016,1,14,14,30,836.0,96.0,4.7,19.0,541.0,700.45,560.82
2016,1,14,14,45,824.5,92.5,4.7,19.0,509.5,707.81,567.75
2016,1,14,15,0,813.0,89.0,4.7,19.0,478.0,711.58,571.81
2016,1,14,15,15,791.0,86.0,4.5,18.5,439.5,704.6,568.0
2016,1,14,15,30,769.0,83.0,4.3,18.0,401.0,693.97,561.44
2016,1,14,15,45,739.0,78.5,4.1,18.0,357.0,676.73,548.96
2016,1,14,16,0,709.0,74.0,3.9,18.0,313.0,652.46,530.87
2016,1,14,16,15,663.5,68.5,3.55,17.0,266.0,612.53,501.56
2016,1,14,16,30,618.0,63.0,3.2,16.0,219.0,570.31,469.13
2016,1,14,16,45,549.5,55.0,2.85,15.5,171.5,506.41,416.89
2016,1,14,17,0,481.0,47.0,2.5,15.0,124.0,441.86,361.55
2016,1,14,17,15,363.5,35.0,2.5,14.5,81.5,339.28,271.17
2016,1,14,17,30,246.0,23.0,2.5,14.0,39.0,229.4,122.04
2016,1,14,17,45,123.0,11.5,2.55,13.5,19.5,90.14,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,10.67,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,22.71,13.0
2016,1,15,8,15,565.0,32.5,4.4,7.5,115.0,29.24,20.43
2016,1,15,8,30,668.0,40.0,4.3,8.0,164.0,35.8,26.81
2016,1,15,8,45,730.0,44.5,4.2,9.0,215.0,39.52,30.35
2016,1,15,9,0,792.0,49.0,4.1,10.0,266.0,43.3,33.76
2016,1,15,9,15,828.0,52.0,4.0,10.5,315.0,50.36,40.08
2016,1,15,9,30,864.0,55.0,3.9,11.0,364.0,53.52,42.79
2016,1,15,9,45,890.5,57.0,3.8,12.0,409.0,55.76,44.52
2016,1,15,10,0,917.0,59.0,3.7,13.0,454.0,57.93,46.15
2016,1,15,10,15,933.0,60.5,3.5,13.5,492.5,59.53,47.36
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,61.06,48.49
2016,1,15,10,45,960.5,63.0,3.1,14.5,562.5,109.63,58.06
2016,1,15,11,0,972.0,64.0,2.9,15.0,594.0,167.63,92.43
2016,1,15,11,15,979.0,65.0,2.7,15.5,618.0,225.06,137.28
2016,1,15,11,30,986.0,66.0,2.5,16.0,642.0,281.96,186.51
2016,1,15,11,45,986.0,69.0,2.3,16.5,657.5,337.82,236.59
2016,1,15,12,0,986.0,72.0,2.1,17.0,673.0,392.09,285.0
2016,1,15,12,15,987.5,72.0,1.95,17.0,680.5,442.48,329.94
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,490.88,372.04
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,535.68,409.29
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,577.85,443.1
2016,1,15,13,15,982.5,72.0,1.45,18.0,675.0,616.13,474.29
2016,1,15,13,30,979.0,72.0,1.4,18.0,665.0,651.34,502.4
2016,1,15,13,45,971.0,72.0,1.35,18.0,646.0,680.59,525.56
2016,1,15,14,0,963.0,72.0,1.3,18.0,627.0,706.29,545.7
2016,1,15,14,15,953.5,70.5,1.35,18.0,600.5,725.74,562.11
2016,1,15,14,30,944.0,69.0,1.4,18.0,574.0,741.43,575.17
2016,1,15,14,45,927.5,68.5,1.45,18.0,540.0,749.56,582.35
2016,1,15,15,0,911.0,68.0,1.5,18.0,506.0,753.85,587.03
2016,1,15,15,15,891.5,65.5,1.35,17.5,466.0,749.75,584.97
2016,1,15,15,30,872.0,63.0,1.2,17.0,426.0,741.96,580.28
2016,1,15,15,45,842.0,60.5,1.1,17.0,380.5,729.72,571.79
2016,1,15,16,0,812.0,58.0,1.0,17.0,335.0,707.27,555.72
2016,1,15,16,15,770.5,54.0,0.9,16.5,286.0,671.13,530.24
2016,1,15,16,30,729.0,50.0,0.8,16.0,237.0,632.32,501.65
2016,1,15,16,45,661.5,44.5,0.7,15.5,187.0,570.31,453.99
2016,1,15,17,0,594.0,39.0,0.6,15.0,137.0,507.08,402.59
2016,1,15,17,15,475.5,30.0,0.65,14.5,91.0,404.18,316.88
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,296.54,171.19
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,125.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.43,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.82,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.0,2.5,2.05,0.0
2016,1,16,8,30,0.0,4.0,1.6,8.0,4.0,3.28,0.0
2016,1,16,8,45,0.0,6.0,1.8,8.5,6.0,4.93,0.0
2016,1,16,9,0,0.0,8.0,2.0,9.0,8.0,6.57,0.38
2016,1,16,9,15,0.0,9.5,2.0,9.0,9.5,7.81,1.52
2016,1,16,9,30,0.0,11.0,2.0,9.0,11.0,9.05,2.64
2016,1,16,9,45,0.0,12.5,2.0,9.5,12.5,10.3,3.75
2016,1,16,10,0,0.0,14.0,2.0,10.0,14.0,11.54,4.84
2016,1,16,10,15,0.0,15.5,2.0,10.5,15.5,12.79,5.93
2016,1,16,10,30,0.0,17.0,2.0,11.0,17.0,14.04,7.0
2016,1,16,10,45,0.0,15.0,2.0,11.5,15.0,12.39,5.01
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,10.74,3.56
2016,1,16,11,15,0.0,44.0,2.25,12.0,44.0,36.46,25.49
2016,1,16,11,30,0.0,75.0,2.5,12.0,75.0,62.31,47.33
2016,1,16,11,45,133.5,180.0,2.75,12.5,261.5,181.11,141.55
2016,1,16,12,0,267.0,285.0,3.0,13.0,448.0,313.32,245.32
2016,1,16,12,15,589.5,190.5,3.5,13.5,556.5,384.42,298.14
2016,1,16,12,30,912.0,96.0,4.0,14.0,665.0,480.0,373.73
2016,1,16,12,45,925.0,91.0,4.55,14.5,668.0,524.53,413.65
2016,1,16,13,0,938.0,86.0,5.1,15.0,671.0,567.51,451.98
2016,1,16,13,15,936.0,85.5,5.3,15.0,662.0,604.77,485.21
2016,1,16,13,30,934.0,85.0,5.5,15.0,653.0,639.18,515.7
2016,1,16,13,45,927.5,84.5,5.75,15.0,635.5,667.83,541.47
2016,1,16,14,0,921.0,84.0,6.0,15.0,618.0,693.13,564.36
2016,1,16,14,15,911.0,82.5,6.15,14.5,592.0,711.61,582.58
2016,1,16,14,30,901.0,81.0,6.3,14.0,566.0,726.45,597.84
2016,1,16,14,45,487.5,146.5,6.5,14.0,407.0,522.92,434.21
2016,1,16,15,0,74.0,212.0,6.7,14.0,248.0,261.58,215.03
2016,1,16,15,15,40.0,179.5,6.85,13.0,199.0,205.8,169.57
2016,1,16,15,30,6.0,147.0,7.0,12.0,150.0,136.8,111.49
2016,1,16,15,45,3.0,131.0,7.2,11.5,132.5,120.83,98.33
2016,1,16,16,0,0.0,115.0,7.4,11.0,115.0,104.69,84.81
2016,1,16,16,15,286.5,95.5,7.35,10.0,169.5,358.0,309.41
2016,1,16,16,30,573.0,76.0,7.3,9.0,224.0,554.6,479.36
2016,1,16,16,45,486.0,68.0,7.25,8.5,175.0,476.48,411.66
2016,1,16,17,0,399.0,60.0,7.2,8.0,126.0,399.46,342.54
2016,1,16,17,15,290.0,44.5,6.9,7.0,83.5,301.11,252.1
2016,1,16,17,30,181.0,29.0,6.6,6.0,41.0,198.13,127.7
2016,1,16,17,45,90.5,14.5,6.3,5.5,20.5,71.93,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,212.5,13.5,0.7,1.5,32.5,11.52,0.0
2016,1,17,8,0,425.0,27.0,0.7,2.0,65.0,24.52,15.07
2016,1,17,8,15,526.0,35.0,0.85,2.5,112.5,31.37,22.93
2016,1,17,8,30,627.0,43.0,1.0,3.0,160.0,38.23,29.71
2016,1,17,8,45,684.5,48.5,1.2,4.0,209.5,42.63,33.92
2016,1,17,9,0,742.0,54.0,1.4,5.0,259.0,47.02,37.94
2016,1,17,9,15,779.0,57.5,1.5,5.5,307.0,49.59,40.23
2016,1,17,9,30,816.0,61.0,1.6,6.0,355.0,52.18,42.45
2016,1,17,9,45,837.0,65.5,1.7,6.5,398.5,55.35,45.15
2016,1,17,10,0,858.0,70.0,1.8,7.0,442.0,58.44,47.74
2016,1,17,10,15,875.5,72.0,1.9,7.5,480.0,66.77,55.03
2016,1,17,10,30,893.0,74.0,2.0,8.0,518.0,68.52,56.35
2016,1,17,10,45,900.5,77.5,2.1,8.5,549.0,116.28,66.82
2016,1,17,11,0,908.0,81.0,2.2,9.0,580.0,172.83,101.53
2016,1,17,11,15,916.5,82.0,2.25,9.5,603.5,227.64,145.09
2016,1,17,11,30,925.0,83.0,2.3,10.0,627.0,282.17,193.12
2016,1,17,11,45,926.0,85.5,2.35,10.5,642.5,335.29,241.86
2016,1,17,12,0,927.0,88.0,2.4,11.0,658.0,386.99,289.35
2016,1,17,12,15,929.0,88.5,2.45,11.0,665.5,435.78,334.29
2016,1,17,12,30,931.0,89.0,2.5,11.0,673.0,482.77,376.86
2016,1,17,12,45,927.5,90.0,2.55,11.0,671.5,525.65,415.26
2016,1,17,13,0,924.0,91.0,2.6,11.0,670.0,565.92,450.69
2016,1,17,13,15,920.5,90.5,2.7,11.0,660.0,602.06,482.34
2016,1,17,13,30,917.0,90.0,2.8,11.0,650.0,635.27,511.15
2016,1,17,13,45,909.0,89.5,2.9,11.5,632.0,662.66,534.1
2016,1,17,14,0,901.0,89.0,3.0,12.0,614.0,686.67,554.07
2016,1,17,14,15,891.0,87.5,3.05,12.0,588.5,704.86,570.2
2016,1,17,14,30,881.0,86.0,3.1,12.0,563.0,724.96,587.46
2016,1,17,14,45,863.0,85.0,3.15,12.0,529.5,731.35,593.75
2016,1,17,15,0,845.0,84.0,3.2,12.0,496.0,733.88,597.1
2016,1,17,15,15,705.5,103.0,3.05,11.5,428.5,668.78,549.27
2016,1,17,15,30,566.0,122.0,2.9,11.0,361.0,593.75,491.77
2016,1,17,15,45,534.0,116.0,2.75,11.0,322.5,562.56,468.6
2016,1,17,16,0,502.0,110.0,2.6,11.0,284.0,536.07,448.13
2016,1,17,16,15,477.0,96.5,2.25,10.0,243.0,503.63,423.48
2016,1,17,16,30,452.0,83.0,1.9,9.0,202.0,469.23,396.11
2016,1,17,16,45,403.0,70.0,1.6,8.5,160.0,416.3,351.38
2016,1,17,17,0,354.0,57.0,1.3,8.0,118.0,363.19,304.49
2016,1,17,17,15,276.0,41.5,1.3,7.5,79.5,286.44,235.76
2016,1,17,17,30,198.0,26.0,1.3,7.0,41.0,205.52,137.74
2016,1,17,17,45,99.0,13.0,1.35,7.0,20.5,76.49,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,173.0,15.5,2.2,2.0,31.0,12.75,0.0
2016,1,18,8,0,346.0,31.0,2.5,3.0,62.0,25.83,16.12
2016,1,18,8,15,450.5,41.0,2.45,3.5,108.5,33.62,24.82
2016,1,18,8,30,555.0,51.0,2.4,4.0,155.0,41.36,32.41
2016,1,18,8,45,617.5,58.0,2.4,4.5,204.5,46.31,37.21
2016,1,18,9,0,680.0,65.0,2.4,5.0,254.0,51.24,41.8
2016,1,18,9,15,721.5,70.0,2.35,5.5,302.5,54.43,44.64
2016,1,18,9,30,763.0,75.0,2.3,6.0,351.0,62.78,52.12
2016,1,18,9,45,790.5,79.0,2.3,7.0,395.0,65.26,54.04
2016,1,18,10,0,818.0,83.0,2.3,8.0,439.0,67.74,55.93
2016,1,18,10,15,838.0,85.5,2.2,8.5,478.0,68.98,56.79
2016,1,18,10,30,858.0,88.0,2.1,9.0,517.0,70.27,57.68
2016,1,18,10,45,873.0,90.0,2.05,9.5,549.0,116.55,67.52
2016,1,18,11,0,888.0,92.0,2.0,10.0,581.0,172.42,101.57
2016,1,18,11,15,897.5,93.5,1.95,10.5,606.0,227.79,145.34
2016,1,18,11,30,907.0,95.0,1.9,11.0,631.0,283.12,193.54
2016,1,18,11,45,918.5,93.5,1.85,11.5,648.5,340.01,244.31
2016,1,18,12,0,930.0,92.0,1.8,12.0,666.0,391.86,290.92
2016,1,18,12,15,933.0,92.5,1.7,12.0,674.5,441.38,335.47
2016,1,18,12,30,936.0,93.0,1.6,12.0,683.0,489.19,377.47
2016,1,18,12,45,937.5,92.5,1.55,12.5,683.0,533.51,415.02
2016,1,18,13,0,939.0,92.0,1.5,13.0,683.0,575.55,449.61
2016,1,18,13,15,936.0,91.5,1.35,13.0,673.5,612.67,479.63
2016,1,18,13,30,933.0,91.0,1.2,13.0,664.0,646.86,506.42
2016,1,18,13,45,927.5,89.5,1.1,13.5,646.5,675.45,527.79
2016,1,18,14,0,922.0,88.0,1.0,14.0,629.0,700.69,546.08
2016,1,18,14,15,912.5,86.5,0.9,14.0,603.0,719.82,560.5
2016,1,18,14,30,903.0,85.0,0.8,14.0,577.0,735.32,571.93
2016,1,18,14,45,892.0,82.0,0.75,14.0,544.5,750.42,582.7
2016,1,18,15,0,881.0,79.0,0.7,14.0,512.0,756.24,587.04
2016,1,18,15,15,861.0,76.5,0.7,13.5,472.0,752.21,586.55
2016,1,18,15,30,841.0,74.0,0.7,13.0,432.0,744.39,583.56
2016,1,18,15,45,812.0,70.5,0.75,13.0,387.0,724.92,571.89
2016,1,18,16,0,783.0,67.0,0.8,13.0,342.0,701.97,557.46
2016,1,18,16,15,741.0,62.5,0.8,12.0,293.0,664.77,533.24
2016,1,18,16,30,699.0,58.0,0.8,11.0,244.0,624.77,505.63
2016,1,18,16,45,632.5,51.5,0.85,10.5,194.0,568.73,463.41
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,506.23,413.12
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,407.12,330.34
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,306.71,213.18
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,123.82,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.0,17.5,3.3,6.0,29.0,13.67,0.0
2016,1,19,8,0,258.0,35.0,3.4,6.0,58.0,27.18,17.09
2016,1,19,8,15,362.5,47.5,3.5,6.5,103.0,38.97,29.29
2016,1,19,8,30,467.0,60.0,3.6,7.0,148.0,48.54,38.52
2016,1,19,8,45,532.0,69.0,3.75,7.5,196.5,54.75,44.43
2016,1,19,9,0,597.0,78.0,3.9,8.0,245.0,60.89,50.07
2016,1,19,9,15,640.5,84.0,4.1,8.5,292.0,64.39,53.14
2016,1,19,9,30,684.0,90.0,4.3,9.0,339.0,67.89,56.11
2016,1,19,9,45,718.5,93.5,4.55,10.0,383.0,69.43,57.15
2016,1,19,10,0,753.0,97.0,4.8,11.0,427.0,71.05,58.23
2016,1,19,10,15,499.5,159.0,5.15,11.5,386.0,107.61,90.37
2016,1,19,10,30,246.0,221.0,5.5,12.0,345.0,145.48,123.17
2016,1,19,10,45,328.5,220.5,5.9,13.0,396.0,168.08,125.95
2016,1,19,11,0,411.0,220.0,6.3,14.0,447.0,202.63,145.89
2016,1,19,11,15,631.5,164.5,6.35,14.5,531.0,229.85,157.65
2016,1,19,11,30,852.0,109.0,6.4,15.0,615.0,282.11,194.28
2016,1,19,11,45,648.0,178.0,6.5,15.5,569.0,323.67,239.66
2016,1,19,12,0,444.0,247.0,6.6,16.0,523.0,344.9,265.71
2016,1,19,12,15,394.0,264.0,6.5,16.0,511.0,366.36,286.71
2016,1,19,12,30,344.0,281.0,6.4,16.0,499.0,383.51,303.27
2016,1,19,12,45,375.0,273.0,6.35,16.5,510.5,413.9,328.69
2016,1,19,13,0,406.0,265.0,6.3,17.0,522.0,445.5,354.91
2016,1,19,13,15,398.5,262.5,6.2,17.0,512.0,461.58,369.27
2016,1,19,13,30,391.0,260.0,6.1,17.0,502.0,475.82,381.95
2016,1,19,13,45,539.0,205.0,6.0,17.0,528.5,546.07,440.1
2016,1,19,14,0,687.0,150.0,5.9,17.0,555.0,617.77,499.21
2016,1,19,14,15,427.5,202.5,5.8,17.0,451.0,510.6,413.84
2016,1,19,14,30,168.0,255.0,5.7,17.0,347.0,372.4,301.43
2016,1,19,14,45,193.0,238.0,5.6,17.5,338.0,381.99,310.26
2016,1,19,15,0,218.0,221.0,5.5,18.0,329.0,391.18,318.51
2016,1,19,15,15,465.5,162.0,5.15,17.5,369.0,549.4,449.65
2016,1,19,15,30,713.0,103.0,4.8,17.0,409.0,687.25,560.94
2016,1,19,15,45,679.0,98.5,4.45,17.0,365.5,663.01,541.44
2016,1,19,16,0,645.0,94.0,4.1,17.0,322.0,635.56,520.21
2016,1,19,16,15,598.5,86.5,3.6,16.0,275.0,592.36,487.97
2016,1,19,16,30,552.0,79.0,3.1,15.0,228.0,546.7,452.6
2016,1,19,16,45,489.5,68.5,2.7,14.5,181.0,484.07,401.35
2016,1,19,17,0,427.0,58.0,2.3,14.0,134.0,420.39,346.87
2016,1,19,17,15,319.5,44.5,2.15,13.5,90.5,322.8,262.27
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,228.09,161.21
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,83.79,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.04,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,27.88,17.96
2016,1,20,8,15,342.0,49.5,2.6,4.5,103.0,38.1,28.79
2016,1,20,8,30,444.0,63.0,2.5,5.0,148.0,50.99,41.09
2016,1,20,8,45,516.0,71.5,2.45,5.5,197.0,56.69,46.58
2016,1,20,9,0,588.0,80.0,2.4,6.0,246.0,62.38,51.83
2016,1,20,9,15,632.0,86.5,2.25,6.5,293.0,66.2,55.21
2016,1,20,9,30,676.0,93.0,2.1,7.0,340.0,70.01,58.47
2016,1,20,9,45,711.0,96.5,1.95,7.5,384.5,71.48,59.54
2016,1,20,10,0,746.0,100.0,1.8,8.0,429.0,73.02,60.66
2016,1,20,10,15,408.5,160.0,1.55,8.5,342.5,106.9,90.57
2016,1,20,10,30,71.0,220.0,1.3,9.0,256.0,155.35,132.52
2016,1,20,10,45,69.5,235.5,1.05,10.0,272.5,172.36,137.6
2016,1,20,11,0,68.0,251.0,0.8,11.0,289.0,190.73,150.68
2016,1,20,11,15,42.0,235.0,0.8,11.5,258.5,184.81,146.38
2016,1,20,11,30,16.0,219.0,0.8,12.0,228.0,177.66,141.39
2016,1,20,11,45,29.5,242.0,0.8,12.5,260.0,198.28,157.28
2016,1,20,12,0,43.0,265.0,0.8,13.0,292.0,224.79,177.81
2016,1,20,12,15,41.0,266.5,1.2,13.5,293.0,231.23,183.25
2016,1,20,12,30,39.0,268.0,1.6,14.0,294.0,237.31,188.37
2016,1,20,12,45,36.5,265.0,2.0,14.5,289.0,239.17,190.06
2016,1,20,13,0,34.0,262.0,2.4,15.0,284.0,240.55,191.29
2016,1,20,13,15,47.5,270.0,2.6,15.0,300.0,260.06,207.31
2016,1,20,13,30,61.0,278.0,2.8,15.0,316.0,281.08,224.58
2016,1,20,13,45,79.5,277.0,3.05,15.0,325.0,298.23,239.05
2016,1,20,14,0,98.0,276.0,3.3,15.0,334.0,316.6,254.63
2016,1,20,14,15,202.5,258.5,3.35,15.0,372.0,389.57,314.98
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,468.72,379.51
2016,1,20,14,45,525.0,179.5,3.45,15.0,448.5,588.46,477.01
2016,1,20,15,0,743.0,118.0,3.5,15.0,487.0,705.09,570.32
2016,1,20,15,15,719.5,113.5,3.35,14.5,448.5,695.7,564.63
2016,1,20,15,30,696.0,109.0,3.2,14.0,410.0,682.75,556.7
2016,1,20,15,45,654.0,105.5,3.1,14.0,365.5,653.37,535.25
2016,1,20,16,0,612.0,102.0,3.0,14.0,321.0,620.65,510.95
2016,1,20,16,15,564.5,94.0,2.7,13.5,274.0,576.01,476.8
2016,1,20,16,30,517.0,86.0,2.4,13.0,227.0,528.85,439.5
2016,1,20,16,45,443.0,76.0,2.15,12.5,179.5,456.93,380.84
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,389.12,323.07
2016,1,20,17,15,268.5,49.5,1.75,11.5,89.5,294.79,241.13
2016,1,20,17,30,168.0,33.0,1.6,11.0,47.0,203.16,147.65
2016,1,20,17,45,84.0,16.5,1.45,11.0,23.5,70.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,15.5,3.75,10.5,31.0,12.68,0.0
2016,1,21,8,0,329.0,31.0,4.1,11.0,62.0,25.68,15.64
2016,1,21,8,15,433.5,41.5,4.45,11.0,108.5,33.88,24.29
2016,1,21,8,30,538.0,52.0,4.8,11.0,155.0,42.0,32.06
2016,1,21,8,45,610.0,58.0,5.15,11.5,206.0,46.15,36.01
2016,1,21,9,0,682.0,64.0,5.5,12.0,257.0,50.38,39.84
2016,1,21,9,15,723.5,69.0,5.9,12.0,305.5,58.39,47.03
2016,1,21,9,30,765.0,74.0,6.3,12.0,354.0,61.86,50.05
2016,1,21,9,45,794.0,77.5,6.7,12.5,399.0,63.98,51.72
2016,1,21,10,0,823.0,81.0,7.1,13.0,444.0,66.12,53.38
2016,1,21,10,15,842.0,84.0,7.4,13.0,483.0,67.76,54.69
2016,1,21,10,30,861.0,87.0,7.7,13.0,522.0,69.41,56.01
2016,1,21,10,45,868.0,91.5,8.0,13.0,553.0,118.14,67.87
2016,1,21,11,0,875.0,96.0,8.3,13.0,584.0,174.94,103.58
2016,1,21,11,15,541.5,189.5,8.4,13.0,496.0,230.71,163.52
2016,1,21,11,30,208.0,283.0,8.5,13.0,408.0,258.54,201.77
2016,1,21,11,45,111.5,254.0,8.65,13.0,321.0,228.64,181.67
2016,1,21,12,0,15.0,225.0,8.8,13.0,234.0,186.98,150.39
2016,1,21,12,15,218.0,244.5,8.75,13.0,384.0,284.4,227.49
2016,1,21,12,30,421.0,264.0,8.7,13.0,534.0,403.75,323.95
2016,1,21,12,45,662.0,182.5,8.65,13.0,605.5,483.91,390.47
2016,1,21,13,0,903.0,101.0,8.6,13.0,677.0,568.69,462.34
2016,1,21,13,15,901.0,100.5,8.35,13.0,668.5,605.49,495.18
2016,1,21,13,30,899.0,100.0,8.1,13.0,660.0,642.58,527.53
2016,1,21,13,45,491.5,187.0,7.9,13.5,492.0,501.12,412.42
2016,1,21,14,0,84.0,274.0,7.7,14.0,324.0,305.44,248.7
2016,1,21,14,15,484.5,181.5,7.55,14.0,452.0,530.35,438.67
2016,1,21,14,30,885.0,89.0,7.4,14.0,580.0,737.78,609.72
2016,1,21,14,45,871.5,87.5,7.25,14.0,547.5,747.23,617.21
2016,1,21,15,0,858.0,86.0,7.1,14.0,515.0,752.91,622.5
2016,1,21,15,15,840.0,83.0,7.05,13.5,476.5,749.76,622.47
2016,1,21,15,30,822.0,80.0,7.0,13.0,438.0,742.87,619.58
2016,1,21,15,45,806.0,74.0,6.95,13.0,395.5,730.39,611.06
2016,1,21,16,0,790.0,68.0,6.9,13.0,353.0,714.45,599.58
2016,1,21,16,15,751.5,63.5,6.5,12.0,304.0,679.81,573.83
2016,1,21,16,30,713.0,59.0,6.1,11.0,255.0,642.29,544.64
2016,1,21,16,45,665.5,51.0,5.75,10.5,205.5,591.57,502.1
2016,1,21,17,0,618.0,43.0,5.4,10.0,156.0,539.2,455.66
2016,1,21,17,15,509.5,34.5,5.05,9.5,108.0,441.51,368.56
2016,1,21,17,30,401.0,26.0,4.7,9.0,60.0,345.84,263.53
2016,1,21,17,45,200.5,13.0,4.35,8.5,30.0,145.65,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
