Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,63.72,51.02
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,87.82,71.77
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,136.89,113.61
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,151.69,125.67
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,164.63,136.1
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,190.63,145.19
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,220.23,165.52
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,237.17,163.44
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,303.26,205.56
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,357.97,254.85
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,411.32,302.9
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,461.68,348.37
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,510.33,391.63
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,555.33,431.4
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,597.93,468.54
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,635.61,501.07
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,670.33,530.82
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,699.56,555.94
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,725.36,578.18
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,750.7,599.33
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,767.43,613.12
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,774.59,619.61
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,777.77,623.29
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,773.81,620.81
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,766.02,615.53
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,742.74,598.5
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,721.37,582.85
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,685.1,555.71
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,646.18,525.81
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,583.21,476.27
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,518.91,424.25
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,428.04,349.32
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,338.7,270.73
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,183.21,110.7
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,13.78,2.4
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,28.24,19.0
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,37.03,27.52
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,43.31,33.43
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,47.16,36.93
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,51.03,40.27
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,53.9,42.7
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,56.76,45.04
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,59.06,46.85
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,68.52,54.94
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,70.28,56.32
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,74.49,59.86
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,134.41,74.05
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,194.86,113.7
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,253.95,162.15
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,312.7,214.63
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,370.16,267.15
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,426.33,318.28
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,479.55,366.65
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,530.92,412.42
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,578.55,453.38
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,623.68,491.2
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,663.92,525.13
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,701.06,555.93
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,732.84,582.28
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,761.11,605.58
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,783.1,622.69
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,801.28,636.22
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,812.98,645.36
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,820.77,651.79
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,819.21,651.17
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,821.3,653.96
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,806.04,643.07
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,787.07,629.42
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,754.57,606.91
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,718.97,581.19
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,662.88,538.87
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,604.78,492.79
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,522.28,427.0
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,434.27,351.2
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,274.36,181.2
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,80.96,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,13.34,2.89
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,29.84,20.99
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,36.57,27.87
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,43.31,34.39
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,46.36,37.32
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,49.51,40.18
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,52.06,42.38
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,54.6,44.51
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,62.69,51.66
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,64.72,53.23
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,66.52,54.6
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,72.28,59.51
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,132.46,73.29
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,193.19,114.37
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,253.47,164.95
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,313.36,219.37
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,371.22,273.47
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,427.6,325.95
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,481.23,375.65
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,532.94,422.56
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,580.52,464.39
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,625.41,502.89
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,666.69,538.37
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,704.91,570.71
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,736.8,597.6
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,765.1,621.32
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,788.49,639.95
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,808.1,655.34
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,819.37,664.91
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,826.65,671.71
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,826.29,673.62
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,822.03,672.76
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,815.35,668.86
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,797.37,656.35
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,766.37,634.15
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,732.23,609.36
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,679.45,567.6
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,624.58,522.16
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,538.32,450.93
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,452.4,374.65
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,314.2,221.48
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,127.32,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,14.05,3.95
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,28.95,20.34
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,35.31,26.82
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,41.67,32.98
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,45.61,36.63
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,49.55,40.11
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,52.49,42.65
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,55.4,45.1
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,63.82,52.38
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,66.13,54.08
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,67.92,55.41
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,75.2,61.62
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,135.66,74.63
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,196.67,115.56
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,257.3,165.83
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,317.61,219.79
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,376.32,273.41
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,433.04,324.72
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,486.71,372.67
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,538.53,417.83
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,586.76,458.33
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,632.66,495.81
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,674.2,529.32
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,712.67,559.61
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,745.6,585.57
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,775.06,608.55
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,798.05,625.34
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,817.18,639.14
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,826.48,646.13
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,831.66,650.48
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,830.62,650.63
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,833.32,653.48
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,818.25,643.2
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,799.41,630.37
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,767.54,610.22
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,732.48,587.07
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,678.91,548.64
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,623.17,506.48
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,544.88,446.15
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,460.41,375.17
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,314.82,226.64
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,126.62,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,8.54,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,19.44,8.26
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,30.6,21.84
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,37.04,28.33
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,43.46,34.47
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,48.35,38.97
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,57.91,47.56
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,60.87,49.97
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,63.82,52.3
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,66.18,54.06
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,68.49,55.74
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,70.0,56.92
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,78.46,64.25
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,136.95,77.4
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,202.81,123.42
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,260.4,171.51
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,317.8,223.22
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,373.62,274.36
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,428.28,324.02
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,479.94,370.89
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,529.85,415.2
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,575.61,454.39
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,618.9,490.49
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,596.83,474.97
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,547.78,437.09
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,606.65,485.9
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,673.92,540.34
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,734.24,588.57
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,797.76,637.38
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,804.55,642.87
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,807.09,645.8
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,803.99,645.47
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,796.97,642.36
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,777.9,629.43
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,760.95,618.07
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,725.63,592.93
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,687.46,564.81
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,627.91,519.17
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,566.81,470.25
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,478.3,398.36
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,390.84,322.8
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,258.2,190.84
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,78.78,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,9.39,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,19.45,8.67
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,29.77,20.93
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,35.88,27.08
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,45.7,36.35
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,49.87,40.17
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,54.04,43.81
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,56.78,46.14
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,59.52,48.4
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,60.65,49.17
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,69.27,56.65
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,70.99,58.02
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,81.39,56.57
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,140.93,78.95
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,201.29,120.72
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,261.05,171.63
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,320.48,226.33
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,378.41,280.64
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,435.2,333.61
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,489.18,383.9
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,541.29,431.51
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,589.66,474.17
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,635.57,513.65
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,677.21,549.62
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,715.77,582.39
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,749.11,610.49
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,778.96,635.4
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,802.16,653.32
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,821.5,668.35
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,831.72,676.57
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,837.85,681.87
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,838.13,683.66
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,834.52,682.61
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,828.74,678.95
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,811.44,666.48
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,780.59,643.45
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,746.55,618.34
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,696.63,578.9
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,644.53,535.81
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,561.59,467.95
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,478.63,395.48
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,354.91,269.28
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,170.79,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,10.24,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,21.97,11.22
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,33.91,24.92
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,41.03,32.09
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,48.09,38.9
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,50.94,41.51
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,58.71,48.47
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,61.65,50.86
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,64.58,53.18
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,65.51,53.64
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,66.5,54.15
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,67.72,54.97
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,87.79,60.67
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,146.65,83.44
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,206.31,124.47
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,265.44,173.93
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,324.29,226.7
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,381.21,279.02
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,436.69,329.67
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,489.51,376.97
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,540.53,421.56
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,587.8,462.01
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,632.75,499.55
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,673.15,533.3
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,710.52,563.99
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,742.91,589.46
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,771.9,611.89
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,794.45,628.58
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,813.2,642.32
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,824.36,650.58
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,831.57,656.11
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,830.31,656.41
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,833.0,659.57
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,819.36,649.52
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,801.99,636.72
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,770.69,616.38
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,736.24,593.04
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,683.11,554.81
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,627.93,513.0
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,552.72,453.73
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,471.81,385.27
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,335.33,255.24
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,148.63,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,21.45,11.14
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,30.68,21.86
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,36.09,27.28
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,41.55,32.45
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,45.08,35.65
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,48.62,38.72
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,58.77,47.75
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,71.98,59.39
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,84.27,70.07
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,96.07,80.19
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,104.15,87.09
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,120.06,90.08
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,166.37,112.01
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,213.55,145.57
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,260.21,177.27
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,322.81,226.91
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,381.43,281.63
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,438.38,334.43
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,492.4,384.3
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,544.56,431.54
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,593.55,474.39
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,640.21,514.28
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,681.83,550.05
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,720.36,582.71
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,754.15,610.2
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,784.48,634.11
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,808.69,652.95
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,829.06,669.03
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,842.89,680.59
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,852.72,689.35
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,854.14,692.6
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,851.58,693.01
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,840.61,686.09
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,825.92,676.37
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,798.76,657.39
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,768.61,635.41
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,730.18,604.73
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,681.58,565.37
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,604.22,502.33
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,527.09,434.94
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,395.74,307.95
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,224.09,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,11.1,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,20.73,10.94
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,29.7,20.96
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,35.16,26.42
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,40.65,31.66
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,43.8,34.51
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,46.98,37.25
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,55.34,44.57
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,58.69,47.25
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,61.08,48.95
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,63.38,50.53
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,64.81,51.53
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,80.47,50.63
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,140.92,75.57
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,201.73,118.12
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,261.42,168.05
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,320.67,220.94
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,379.14,274.23
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,435.52,325.09
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,488.63,372.69
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,539.92,417.73
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,587.52,458.83
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,632.69,497.08
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,673.16,530.75
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,710.58,561.39
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,742.8,586.47
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,771.55,608.15
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,794.36,624.91
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,813.38,639.0
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,824.5,647.79
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,831.66,653.94
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,831.39,654.81
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,827.25,653.06
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,822.73,650.05
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,806.67,638.56
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,776.78,618.55
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,743.77,595.53
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,695.8,560.18
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,645.75,521.34
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,566.0,460.09
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,486.37,394.33
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,367.61,283.95
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,223.04,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,20.2,10.8
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,32.3,23.26
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,38.04,28.97
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,43.81,34.44
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,47.63,37.87
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,51.43,41.13
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,53.86,43.05
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,56.27,44.9
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,65.3,52.57
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,67.85,54.44
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,69.87,55.94
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,87.83,55.6
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,147.11,80.83
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,206.85,122.77
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,266.31,172.28
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,325.5,224.54
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,382.51,275.69
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,438.3,325.11
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,491.62,371.44
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,543.1,414.96
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,590.74,454.27
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,635.82,490.47
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,676.63,523.34
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,714.43,553.27
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,746.87,577.85
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,775.81,599.11
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,798.48,615.76
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,817.37,629.89
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,829.11,639.18
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,836.92,645.93
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,836.69,646.87
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,832.58,645.15
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,826.08,640.88
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,807.91,628.34
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,777.57,610.13
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,744.07,589.06
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,691.3,553.06
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,636.4,513.47
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,562.76,457.57
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,483.3,392.39
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,354.84,276.67
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,210.83,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,84.68,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,11.95,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,21.09,11.52
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,33.27,23.72
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,39.01,29.28
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,44.78,34.59
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,48.17,37.57
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,51.59,40.42
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,54.03,42.31
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,56.46,44.14
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,65.58,51.75
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,68.14,53.59
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,69.83,54.77
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,89.79,54.52
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,150.18,80.54
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,211.1,122.79
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,271.19,172.21
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,330.9,224.25
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,389.22,275.91
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,445.66,325.19
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,499.06,371.46
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,550.58,415.03
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,598.11,453.72
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,642.98,489.27
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,683.32,521.42
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,720.58,550.6
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,752.06,575.21
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,779.94,596.61
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,801.87,612.07
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,820.0,624.93
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,831.32,633.38
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,838.72,639.28
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,845.54,645.36
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,840.9,643.48
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,824.94,633.76
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,805.24,621.37
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,773.81,603.42
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,739.22,582.52
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,686.1,546.14
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,638.24,511.77
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,557.77,450.87
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,478.04,386.01
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,349.51,272.55
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,207.03,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,82.0,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
