Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,12.8,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,23.07,13.4
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,33.64,24.11
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,39.97,30.24
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,46.25,36.08
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,54.36,43.27
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,58.31,46.57
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,60.85,48.51
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,63.37,50.39
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,65.37,51.76
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,67.34,53.09
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,68.48,53.69
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,98.32,60.8
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,157.08,86.96
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,216.4,128.23
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,274.6,176.21
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,332.46,226.77
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,388.79,276.27
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,444.0,324.18
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,496.19,369.28
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,546.49,411.77
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,593.15,449.57
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,637.27,484.36
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,677.31,516.24
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,714.36,545.3
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,745.07,569.35
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,772.26,590.39
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,793.74,606.07
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,811.47,619.3
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,824.88,629.67
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,827.45,632.68
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,825.01,633.11
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,818.65,630.94
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,801.41,621.44
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,780.5,609.31
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,752.42,591.8
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,716.51,567.99
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,661.04,528.68
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,603.98,486.41
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,522.34,424.06
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,441.36,358.0
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,317.77,249.57
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,181.81,20.15
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,69.04,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,6.83,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,12.45,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,26.29,16.43
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,39.91,29.96
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,49.09,38.74
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,60.67,49.4
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,65.5,53.64
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,70.31,57.66
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,74.06,60.62
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,77.74,63.44
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,79.11,64.18
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,80.51,64.95
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,81.79,65.74
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,103.86,66.66
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,165.48,98.27
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,220.69,137.2
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,276.13,182.87
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,331.83,231.11
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,384.4,276.88
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,441.15,325.65
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,492.49,370.45
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,542.19,412.94
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,588.65,451.15
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,632.92,486.69
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,672.35,518.83
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,708.9,548.3
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,739.98,573.57
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,767.74,596.07
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,789.26,612.44
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,807.11,626.37
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,823.58,639.51
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,829.25,645.12
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,827.16,645.73
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,821.17,643.71
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,806.64,634.76
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,788.46,623.21
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,755.46,601.36
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,725.42,581.11
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,674.01,542.97
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,620.9,502.04
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,539.88,439.36
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,459.56,373.35
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,336.73,266.53
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,202.93,51.01
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,78.3,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,7.68,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,14.05,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,26.73,16.71
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,38.35,28.1
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,39.83,29.88
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,49.2,38.41
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,61.42,49.17
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,73.52,59.6
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,77.17,62.54
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,80.71,65.31
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,89.34,72.48
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,97.9,79.5
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,102.36,82.95
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,106.93,82.62
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,148.89,115.92
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,191.69,149.29
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,201.83,157.13
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,212.01,165.11
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,287.86,220.4
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,390.99,298.39
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,421.61,324.05
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,451.61,348.9
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,478.07,369.93
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,503.74,389.89
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,527.44,409.1
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,550.33,427.5
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,555.64,432.35
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,558.24,435.09
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,633.2,494.42
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,705.25,550.9
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,653.64,512.24
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,586.82,462.22
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,552.18,437.56
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,515.02,410.46
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,520.28,416.97
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,523.14,421.51
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,488.95,395.89
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,453.63,368.97
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,411.83,336.69
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,368.91,302.44
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,311.26,255.78
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,253.58,206.96
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,172.72,135.63
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,80.45,25.39
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,26.21,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,7.68,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,14.07,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,26.68,16.98
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,38.33,28.39
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,45.21,34.92
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,52.02,41.1
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,55.4,44.0
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,58.82,46.8
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,61.63,49.07
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,70.29,56.42
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,70.95,56.69
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,71.69,57.05
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,72.98,57.88
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,100.81,60.15
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,158.86,89.0
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,224.71,137.69
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,283.08,187.28
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,341.23,239.31
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,396.91,289.55
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,451.37,338.12
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,503.37,384.12
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,553.64,427.59
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,601.16,467.2
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,646.62,504.19
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,686.85,536.86
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,724.13,566.58
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,757.71,593.05
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,788.11,615.92
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,811.02,632.37
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,830.2,646.18
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,844.12,656.6
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,854.21,664.43
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,855.1,666.48
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,852.13,666.17
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,851.19,666.4
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,838.16,657.95
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,809.95,638.97
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,778.52,616.91
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,734.57,583.71
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,688.32,547.1
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,612.62,490.87
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,536.67,430.4
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,416.31,328.63
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,289.73,129.7
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,122.5,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,8.11,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,15.73,0.0
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,25.88,16.42
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,35.87,26.14
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,42.08,32.01
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,48.24,37.58
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,51.77,40.6
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,60.24,47.86
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,63.04,49.99
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,65.81,52.04
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,67.66,53.26
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,69.49,54.45
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,70.49,55.03
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,100.4,57.84
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,166.98,94.07
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,225.64,136.87
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,283.3,184.93
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,340.67,234.8
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,396.58,283.89
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,450.53,330.4
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,501.58,373.86
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,550.95,414.71
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,596.43,450.66
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,639.46,483.51
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,677.92,513.19
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,713.47,540.02
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,743.77,562.52
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,776.78,586.22
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,798.31,602.27
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,816.11,615.93
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,827.33,625.27
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,834.69,632.19
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,802.94,613.04
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,771.89,594.45
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,786.42,608.37
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,792.45,616.07
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,766.1,600.16
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,732.01,578.33
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,683.41,545.14
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,632.97,508.96
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,554.07,449.54
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,475.59,386.36
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,358.78,286.33
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,235.36,120.3
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,91.19,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,8.11,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,15.72,0.0
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,25.47,16.38
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,35.07,25.72
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,40.95,31.31
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,46.78,36.61
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,55.28,44.09
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,59.53,47.61
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,61.99,49.56
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,64.43,51.45
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,66.32,52.83
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,68.18,54.17
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,69.23,54.82
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,110.57,65.64
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,169.55,96.49
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,228.95,140.68
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,287.5,190.12
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,345.82,241.37
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,402.18,291.21
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,457.27,339.04
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,509.68,384.29
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,560.33,426.99
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,607.12,464.96
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,651.45,500.0
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,691.28,531.71
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,728.13,560.63
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,759.92,584.29
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,788.29,604.41
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,810.11,620.32
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,828.22,633.79
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,838.43,641.94
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,852.82,653.23
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,852.14,655.12
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,847.53,654.51
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,832.38,645.37
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,813.53,633.68
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,782.49,613.61
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,754.11,594.9
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,703.45,558.26
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,650.98,518.94
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,573.09,461.54
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,495.63,400.34
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,376.11,300.31
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,251.89,143.03
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,98.14,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,10.67,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,19.38,2.46
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,31.64,21.36
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,46.63,35.44
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,54.37,42.74
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,62.0,49.64
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,82.59,67.64
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,108.9,90.25
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,123.28,102.28
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,137.16,113.69
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,96.96,78.62
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,69.55,54.67
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,70.55,55.27
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,114.45,66.84
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,173.02,97.69
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,232.55,142.01
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,291.47,192.4
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,350.05,244.82
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,406.83,295.65
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,462.51,344.8
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,515.53,391.51
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,566.7,435.68
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,614.01,474.98
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,658.83,511.34
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,699.24,544.47
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,736.62,574.73
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,768.59,600.56
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,797.08,622.29
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,820.1,639.57
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,839.38,654.27
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,847.37,660.94
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,859.37,670.74
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,858.69,671.04
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,854.06,668.67
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,837.64,657.86
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,817.49,644.39
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,786.17,623.84
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,757.42,604.69
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,703.89,565.29
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,648.64,523.69
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,570.84,464.12
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,493.35,401.16
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,372.3,298.18
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,248.14,150.54
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,95.48,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,10.67,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,19.4,4.28
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,30.91,20.67
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,44.71,33.52
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,52.1,40.42
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,59.37,46.94
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,62.75,49.83
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,66.17,52.63
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,88.5,71.79
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,130.54,107.56
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,143.36,117.66
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,156.01,127.48
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,101.48,81.15
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,117.24,69.28
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,174.33,100.85
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,232.08,144.2
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,288.92,191.91
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,345.8,241.31
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,400.49,289.11
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,453.92,334.91
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,505.13,378.53
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,554.78,419.83
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,599.75,455.78
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,642.33,488.92
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,680.45,518.85
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,715.67,546.05
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,745.37,569.15
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,771.69,589.57
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,791.5,604.34
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,807.63,616.31
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,816.3,623.41
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,821.11,628.03
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,817.26,627.53
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,815.02,628.36
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,797.16,617.2
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,775.86,603.66
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,741.56,581.32
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,704.42,556.37
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,649.78,516.77
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,593.41,474.54
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,513.0,413.8
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,432.87,349.84
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,317.59,252.86
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,203.21,128.48
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,72.74,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,10.67,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,19.63,5.81
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,33.28,22.61
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,46.98,35.26
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,55.88,43.41
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,64.59,51.13
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,73.17,58.49
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,78.66,63.02
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,80.76,64.64
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,104.17,84.54
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,115.16,93.45
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,126.02,102.17
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,137.5,111.32
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,149.95,115.74
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,136.88,104.88
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,122.05,92.81
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,129.01,97.97
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,136.16,103.26
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,151.69,115.12
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,167.66,127.26
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,161.78,122.64
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,155.6,117.81
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,156.43,118.48
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,157.24,119.15
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,216.47,165.49
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,286.88,219.87
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,429.58,331.11
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,586.63,449.72
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,551.6,422.95
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,497.39,382.51
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,451.78,348.48
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,403.06,311.56
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,313.96,244.01
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,238.29,185.17
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,227.61,177.57
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,216.78,169.68
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,194.56,153.03
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,157.08,123.8
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,134.54,105.88
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,111.81,87.41
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,85.56,65.59
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,58.66,42.83
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,37.01,24.32
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,14.85,4.36
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.41,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.57,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,15.65,7.71
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,24.75,15.99
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,35.55,25.71
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,46.37,35.35
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,56.57,44.22
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,66.54,52.72
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,69.67,55.26
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,72.71,57.71
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,99.95,80.92
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,126.11,102.93
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,120.8,98.1
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,115.47,89.21
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,109.73,84.21
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,103.58,78.92
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,116.41,89.11
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,129.37,99.33
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,155.83,119.92
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,183.1,140.95
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,194.87,150.0
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,207.0,159.33
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,220.46,169.67
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,234.45,180.36
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,246.66,189.7
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,259.44,199.43
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,264.97,203.68
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,282.17,216.8
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,299.33,230.21
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,317.59,244.48
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,336.82,259.98
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,357.07,276.3
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,342.08,265.59
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,326.31,254.48
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,183.19,143.78
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,44.72,31.39
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,39.29,27.23
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,33.88,22.86
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,28.48,18.39
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,23.08,13.87
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,17.29,8.97
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,11.51,4.02
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,6.97,0.08
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.46,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.28,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
