Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,43.42,32.24
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,53.98,41.85
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,59.38,46.67
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,64.72,51.23
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,61.94,48.49
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,65.19,50.94
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,67.0,52.21
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,68.79,53.44
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,67.83,52.34
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,76.43,59.34
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,97.14,58.97
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,158.36,86.32
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,219.26,129.08
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,280.93,179.92
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,342.17,233.96
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,403.03,288.31
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,461.89,339.96
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,519.76,389.59
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,574.94,436.51
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,628.22,480.73
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,677.9,521.31
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,725.17,559.17
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,767.67,592.59
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,807.03,622.32
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,841.1,646.99
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,871.6,669.13
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,896.34,687.0
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,917.16,702.19
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,929.81,711.74
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,938.35,718.6
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,939.79,721.82
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,937.18,722.39
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,925.8,716.9
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,910.59,708.81
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,884.59,691.39
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,864.81,678.23
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,820.22,647.33
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,773.21,614.2
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,704.56,565.25
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,635.21,512.65
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,528.19,426.21
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,434.97,342.37
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,219.98,69.86
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,13.72,2.96
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,28.0,18.99
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,34.52,25.42
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,44.66,34.76
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,49.21,38.84
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,53.74,42.7
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,56.79,45.03
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,59.78,47.23
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,61.84,48.75
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,71.89,57.2
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,74.43,59.07
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,76.81,60.82
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,101.24,61.07
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,163.61,90.14
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,226.45,135.29
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,289.22,187.26
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,350.74,241.03
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,411.72,294.51
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,470.28,344.76
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,527.14,392.11
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,581.33,436.69
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,633.56,478.48
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,681.81,515.25
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,727.4,549.01
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,768.23,579.66
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,805.9,607.26
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,838.35,628.75
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,867.22,647.8
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,889.75,663.94
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,908.39,677.66
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,919.66,686.67
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,926.9,693.25
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,926.36,695.75
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,931.57,702.42
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,916.83,694.36
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,898.25,683.93
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,868.48,665.74
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,835.41,644.87
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,786.99,611.83
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,743.01,580.98
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,671.01,532.08
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,598.89,479.68
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,490.19,394.83
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,385.71,305.39
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,198.68,79.14
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,16.12,5.4
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,32.77,22.96
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,41.0,30.86
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,49.1,38.3
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,68.51,55.45
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,90.31,74.29
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,77.16,62.33
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,70.06,55.74
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,72.36,57.42
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,74.61,59.03
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,75.95,59.85
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,77.25,60.65
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,103.34,61.71
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,163.26,91.03
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,231.08,140.33
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,291.06,189.54
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,349.85,240.58
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,408.28,291.64
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,464.53,339.77
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,519.54,385.68
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,571.83,428.94
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,622.31,469.75
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,668.9,505.96
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,712.92,539.43
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,752.13,569.47
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,788.32,596.91
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,817.79,617.13
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,843.65,634.69
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,873.13,656.81
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,891.05,671.14
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,894.03,674.51
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,892.44,675.04
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,888.13,674.66
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,886.26,676.15
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,866.56,664.34
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,843.29,650.17
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,809.45,627.78
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,772.65,602.96
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,717.15,564.31
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,659.73,523.22
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,582.39,467.24
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,502.28,406.19
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,394.2,319.73
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,291.59,231.17
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,152.14,69.04
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,17.33,6.94
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,33.69,23.71
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,51.61,40.18
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,67.82,54.91
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,83.88,69.17
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,99.63,82.83
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,79.28,64.48
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,55.54,43.27
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,62.66,49.23
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,69.79,55.13
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,77.21,61.21
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,84.34,67.0
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,89.94,68.37
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,95.6,72.81
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,104.82,79.98
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,114.11,87.16
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,105.71,80.11
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,97.06,72.92
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,106.51,80.26
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,116.04,87.63
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,117.09,88.42
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,118.15,89.24
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,118.8,89.56
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,119.44,89.91
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,371.59,291.36
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,643.38,499.15
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,661.76,511.85
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,677.77,523.47
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,524.43,406.92
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,340.34,263.1
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,315.18,244.36
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,288.77,224.26
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,444.5,350.58
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,604.8,477.02
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,648.22,511.8
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,671.27,532.16
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,595.49,475.72
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,499.77,403.37
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,454.81,369.25
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,409.35,333.78
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,355.84,291.54
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,302.13,247.56
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,231.32,187.54
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,161.3,126.09
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,71.87,33.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.87,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.1,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,5.34,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,6.58,0.17
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,36.38,26.37
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,66.41,52.36
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,114.81,93.71
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,150.5,123.52
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,153.81,125.67
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,147.59,119.85
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,150.16,116.23
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,153.06,118.2
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,164.52,126.99
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,176.34,136.11
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,232.94,179.72
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,300.03,231.45
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,320.57,247.03
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,341.97,263.28
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,378.62,291.69
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,420.11,323.86
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,380.81,294.09
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,336.58,260.01
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,332.17,256.9
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,326.86,253.02
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,241.8,187.17
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,164.1,126.04
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,147.43,112.99
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,130.43,99.55
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,76.26,56.25
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,61.1,44.33
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,99.73,76.02
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,52.69,37.77
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,7.43,0.5
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,52.22,37.77
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,102.82,79.9
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,87.48,67.43
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,71.97,54.69
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,56.25,41.69
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,40.55,28.47
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,28.5,18.1
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,16.48,7.72
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.22,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.12,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,21.18,10.62
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,36.77,25.84
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,54.12,41.54
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,71.42,57.0
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,88.05,71.44
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,104.33,85.27
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,121.32,99.43
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,137.87,112.98
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,131.41,106.89
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,128.18,103.61
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,152.58,123.49
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,168.73,136.27
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,198.19,146.34
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,241.79,177.96
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,267.64,191.98
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,309.18,220.46
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,351.86,257.25
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,382.47,283.88
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,430.35,320.53
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,485.26,362.99
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,546.32,410.57
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,615.75,464.8
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,663.52,501.39
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,706.78,533.82
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,745.27,562.09
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,780.84,587.6
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,810.52,608.16
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,836.77,625.58
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,856.83,639.09
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,873.18,650.19
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,874.86,651.92
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,878.5,655.28
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,873.61,653.04
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,864.97,648.51
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,845.02,636.84
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,821.6,622.9
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,786.44,600.45
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,748.39,575.72
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,694.6,539.58
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,638.88,501.04
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,556.48,442.27
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,481.83,386.44
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,380.75,305.7
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,284.67,224.12
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,153.15,89.25
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.87,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.1,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.75,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.88
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,22.69,14.31
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,38.06,27.67
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,30.6,21.07
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,23.16,14.51
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,28.16,18.74
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,33.16,22.93
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,25.29,15.2
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,17.41,8.68
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,34.48,22.59
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,51.61,36.4
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,59.16,42.43
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,66.73,48.47
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,74.72,54.84
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.56,61.08
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,144.75,110.55
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,207.75,159.97
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,228.28,175.94
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,249.49,192.52
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,181.36,139.4
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,111.43,84.08
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,98.83,74.15
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,86.12,64.06
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,119.18,90.7
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,153.37,118.1
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,134.4,103.1
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,115.19,87.88
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,109.26,83.5
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,103.32,79.08
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,98.75,75.6
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,94.23,72.16
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,72.04,54.28
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,51.37,37.42
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,44.27,31.62
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,37.19,25.77
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,29.71,19.53
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,22.25,13.21
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,16.05,7.83
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.86,2.43
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,36.38,26.72
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,68.83,55.07
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,64.34,50.92
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,59.77,46.76
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,54.38,41.91
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,48.99,37.1
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,111.69,86.87
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,170.36,134.13
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,179.35,140.76
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,188.54,147.66
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,130.94,101.38
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,68.41,50.62
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,119.14,91.66
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,169.86,132.14
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,123.75,95.08
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,76.0,56.45
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,88.92,66.95
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,101.93,77.48
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,126.94,97.75
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,152.53,118.43
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,112.69,86.36
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,72.59,53.85
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,95.1,72.26
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,118.16,91.08
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,131.73,102.27
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,145.86,113.97
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,109.72,84.96
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,74.04,55.94
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,82.38,63.04
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,91.4,70.73
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,53.48,39.42
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,17.33,9.07
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,14.84,7.0
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,12.35,4.91
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,9.87,2.81
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,7.39,0.68
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.28,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,9.04,2.42
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,12.34,5.42
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,16.06,8.77
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,19.79,12.08
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,23.53,15.32
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,27.27,18.52
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,29.78,20.65
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,32.29,22.76
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,23.18,14.66
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,14.07,6.63
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,14.08,6.08
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,14.1,6.04
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,24.5,14.57
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,34.93,23.05
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,27.03,16.54
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,19.13,10.05
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,28.72,17.84
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,38.33,25.59
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,235.4,182.55
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,437.66,336.36
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,479.4,367.54
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,524.51,401.8
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,339.01,262.87
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,124.06,94.13
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,194.18,150.15
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,267.63,207.43
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,332.97,258.37
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,390.13,302.6
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,378.39,294.17
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,365.9,285.46
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,332.18,260.07
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,297.15,233.47
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,257.45,202.9
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,199.62,157.5
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,362.74,292.39
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,507.74,407.76
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,464.47,374.66
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,420.42,341.46
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,370.34,302.74
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,319.68,262.1
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,248.88,203.09
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,179.13,142.83
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,95.68,62.1
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,13.54,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,27.7,17.66
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,41.96,31.29
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,49.34,38.29
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,58.42,46.49
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,63.2,50.64
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,67.88,54.55
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,96.04,78.81
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,127.01,105.0
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,142.92,117.91
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,165.92,136.64
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,111.72,90.31
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,75.46,59.21
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,168.13,114.16
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,254.09,187.71
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,253.48,172.64
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,311.9,209.18
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,353.44,256.75
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,372.64,281.21
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,393.16,297.32
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,412.01,311.65
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,514.44,389.19
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,643.02,486.21
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,689.22,520.44
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,732.77,552.47
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,772.11,581.62
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,808.42,607.14
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,838.73,628.31
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,865.54,647.21
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,772.2,581.22
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,630.89,477.11
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,633.07,481.31
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,633.32,483.18
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,789.42,602.06
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,926.95,698.3
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,914.51,690.43
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,898.33,681.71
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,869.45,664.11
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,837.34,644.18
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,794.26,615.47
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,755.17,588.9
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,687.05,542.24
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,618.68,492.84
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,520.85,417.54
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,426.22,339.34
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,271.74,189.48
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,75.99,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,26.96,17.2
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,38.93,28.66
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,43.78,33.37
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,48.78,37.93
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,53.01,41.52
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,62.3,49.43
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,62.79,49.48
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,63.45,49.67
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,65.31,50.98
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,75.79,59.66
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,76.91,60.18
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,77.95,60.63
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,133.83,72.57
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,196.88,111.3
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,259.96,160.84
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,323.12,214.92
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,384.63,269.5
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,445.42,323.28
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,503.98,373.77
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,561.02,421.72
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,615.12,466.81
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,667.1,509.18
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,715.17,546.62
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,760.48,581.1
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,800.88,612.11
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,838.0,638.5
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,869.12,660.85
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,896.49,680.63
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,918.41,695.91
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,936.4,708.51
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,947.05,716.13
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,953.65,721.12
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,952.63,721.07
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,947.61,718.3
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,943.01,715.18
