Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,924.42,703.01
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,895.4,683.9
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,863.11,662.18
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,815.61,629.88
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,772.1,599.57
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,702.58,552.99
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,632.82,503.46
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,529.21,423.91
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,429.08,341.62
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,271.53,192.48
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,69.74,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,7.68,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,14.76,0.0
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,24.92,15.51
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,34.96,25.0
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,40.43,30.09
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,49.94,38.48
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,53.86,41.84
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,57.74,45.04
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,60.59,47.15
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,63.35,49.16
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,65.2,50.34
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,75.76,58.88
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,77.75,60.11
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,79.6,61.23
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,138.74,74.58
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,201.6,113.47
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,264.48,162.14
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,327.51,214.87
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,389.26,268.34
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,450.48,320.97
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,509.39,370.1
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,566.91,416.64
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,621.59,460.54
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,674.25,501.77
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,723.08,538.36
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,769.24,572.12
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,810.18,602.36
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,847.88,628.28
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,879.41,649.98
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,907.2,669.21
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,929.3,685.26
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,947.43,698.95
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,955.75,705.1
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,959.91,708.69
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,958.99,709.67
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,964.53,715.09
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,948.63,706.52
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,928.88,695.57
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,899.14,678.8
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,866.1,659.5
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,818.3,628.51
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,774.78,599.76
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,705.54,553.16
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,635.97,503.64
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,533.07,425.23
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,433.51,343.98
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,280.67,201.51
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,80.09,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,8.96,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,16.34,1.82
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,28.66,18.68
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,42.86,31.81
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,48.27,36.85
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,53.75,41.66
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,58.07,45.32
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,62.29,48.79
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,69.32,54.47
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,70.66,55.18
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,72.5,56.31
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,74.28,57.37
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,74.59,57.2
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,85.88,66.16
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,145.6,79.79
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,206.47,118.06
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,267.44,165.51
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,328.81,216.92
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,389.05,268.9
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,448.76,320.03
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,505.64,367.44
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,560.43,411.79
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,612.94,453.88
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,663.55,493.52
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,710.27,528.57
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,754.51,561.03
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,793.9,591.25
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,830.19,617.71
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,837.58,623.05
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,835.71,620.83
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,884.56,656.06
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,927.81,685.47
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,867.19,644.84
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,774.32,579.54
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,798.49,600.24
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,828.33,623.11
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,739.07,560.32
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,656.15,500.45
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,737.13,564.36
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,813.24,619.59
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,763.73,585.82
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,707.12,547.14
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,638.47,500.87
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,569.43,451.57
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,472.85,377.76
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,379.21,301.39
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,218.27,157.67
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,8.54,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,16.4,3.74
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,33.26,23.05
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,48.97,37.68
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,65.35,52.45
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,81.3,66.46
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,87.21,71.47
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,91.3,74.71
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,80.52,64.83
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,74.69,59.32
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,100.32,80.93
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,128.05,103.97
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,99.02,78.8
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,83.2,64.98
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,142.52,78.77
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,211.31,125.34
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,270.73,172.87
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,330.44,224.0
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,389.08,275.46
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,447.16,325.9
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,502.92,372.67
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,557.11,416.56
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,608.45,457.61
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,657.88,495.9
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,702.35,528.55
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,744.0,558.09
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,782.3,585.59
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,817.6,609.39
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,846.06,626.9
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,880.04,647.96
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,900.32,661.02
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,916.77,671.71
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,913.69,670.2
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,912.81,670.49
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,836.35,621.47
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,747.48,561.41
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,791.94,596.12
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,841.91,631.06
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,804.54,606.95
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,764.24,581.36
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,690.4,530.67
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,624.63,484.73
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,549.17,431.99
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,474.61,376.97
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,366.83,292.56
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,249.37,197.05
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,152.24,109.6
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,20.98,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,10.67,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,19.67,6.9
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,33.98,23.27
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,48.34,36.41
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,35.22,25.29
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,26.4,17.59
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,33.04,23.41
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,39.7,29.15
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,72.14,56.97
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,101.87,81.88
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,107.25,86.06
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,112.53,90.18
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,140.5,112.95
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,167.8,134.71
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,192.12,146.27
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,229.85,173.9
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,261.3,196.3
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,296.27,221.57
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,256.58,193.13
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,211.63,160.09
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,186.25,140.59
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,159.38,119.79
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,201.26,151.98
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,244.24,184.49
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,238.04,179.77
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,231.45,174.94
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,185.93,140.35
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,139.2,104.43
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,128.63,96.33
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,117.8,87.93
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,280.3,214.78
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,450.44,341.04
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,507.0,382.67
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,547.91,413.67
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,581.53,439.3
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,595.01,451.13
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,573.06,437.06
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,549.06,421.72
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,584.27,452.37
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,636.93,494.59
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,653.58,508.87
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,673.09,524.19
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,593.42,467.77
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,523.11,416.5
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,425.79,341.03
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,332.77,264.33
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,197.64,145.33
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,11.52,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,21.15,9.03
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,36.14,25.22
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,51.12,38.87
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,60.57,47.41
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,69.81,55.45
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,48.59,36.95
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,34.71,24.77
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,50.54,38.34
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,66.42,51.72
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,118.18,95.35
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,165.43,134.26
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,138.6,111.33
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,108.97,82.48
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,104.88,79.06
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,100.52,75.42
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,116.35,87.59
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,132.46,99.83
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,136.02,102.23
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,139.65,104.72
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,177.77,133.68
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,216.74,162.72
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,412.13,309.1
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,650.78,477.54
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,426.0,318.75
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,139.95,103.24
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,470.88,357.54
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,808.17,590.3
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,754.14,547.44
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,666.84,485.71
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,660.2,483.67
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,650.82,478.86
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,681.32,503.3
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,727.65,537.88
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,803.58,595.15
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,883.99,651.63
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,628.34,475.94
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,321.24,247.1
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,176.5,137.31
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,39.72,26.96
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,34.3,22.7
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,28.9,18.32
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,23.5,13.95
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,18.12,9.51
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,13.16,5.31
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,8.21,1.08
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.51,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,12.38,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,22.37,11.4
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,36.66,27.0
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,50.64,40.39
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,58.8,48.14
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,69.3,57.72
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,93.02,79.01
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,118.28,101.3
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,96.94,81.69
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,82.67,68.54
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,84.45,69.74
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,86.14,70.86
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,85.53,69.96
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,108.19,74.54
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,165.82,100.18
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,225.14,142.83
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,283.57,192.19
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,343.18,245.48
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,402.59,299.94
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,461.82,353.7
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,519.98,404.77
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,575.2,452.19
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,627.19,496.57
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,677.39,538.41
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,724.09,575.73
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,768.57,610.45
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,807.95,641.54
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,844.31,668.34
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,875.94,691.99
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,904.17,713.21
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,925.64,729.34
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,943.31,742.87
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,954.95,752.21
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,962.63,758.9
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,971.95,768.18
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,966.62,767.03
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,953.1,759.02
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,935.76,748.39
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,905.91,729.38
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,872.78,707.79
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,831.27,678.21
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,781.85,641.97
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,712.9,590.52
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,643.59,536.54
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,543.1,454.13
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,445.55,369.96
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,299.71,236.17
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,134.52,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,11.1,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,21.37,11.44
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,31.26,22.46
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,40.97,31.84
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,47.32,37.81
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,53.54,43.4
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,57.52,46.85
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,67.0,55.17
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,69.77,57.23
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,72.45,59.17
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,74.2,60.37
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,75.86,61.51
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,76.68,61.9
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,106.3,69.35
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,167.1,97.21
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,229.05,142.21
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,290.61,194.34
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,352.49,249.47
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,413.25,304.68
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,473.45,358.71
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,531.18,408.97
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,587.74,456.88
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,641.46,501.98
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,693.2,544.45
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,741.51,582.56
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,787.33,617.98
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,827.94,648.81
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,865.38,675.95
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,898.07,699.67
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,927.21,720.91
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,949.7,737.55
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,968.28,751.6
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,980.39,761.3
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,988.43,768.38
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,988.39,770.64
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,984.35,770.32
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,972.03,763.3
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,966.55,761.39
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,938.83,743.94
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,907.74,724.44
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,864.5,694.39
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,818.68,661.83
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,751.71,613.0
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,691.19,566.79
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,596.63,491.07
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,504.8,412.98
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,353.99,278.42
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,188.95,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,11.52,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,22.33,12.81
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,30.6,22.01
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,38.8,29.91
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,47.67,38.15
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,53.03,42.94
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,56.46,45.89
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,59.84,48.7
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,62.23,50.46
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,64.54,52.12
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,74.54,60.66
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,76.69,62.21
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,78.27,63.27
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,102.77,63.48
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,165.84,93.36
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,229.85,140.19
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,293.78,194.46
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,357.76,251.3
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,420.15,306.95
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,481.83,360.86
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,541.2,411.48
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,599.06,459.24
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,653.84,504.05
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,706.51,546.04
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,755.21,582.96
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,801.16,616.9
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,842.59,647.0
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,880.74,674.03
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,913.42,695.94
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,942.38,715.29
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,965.26,731.94
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,984.15,746.06
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,991.86,752.78
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,995.34,756.93
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,994.27,759.3
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,989.16,759.15
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,986.53,759.85
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,969.14,750.42
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,939.79,732.84
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,907.06,712.77
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,861.15,681.85
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,812.72,648.43
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,751.37,606.58
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,683.22,557.19
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,585.6,480.89
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,490.72,401.94
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,341.78,270.13
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,179.71,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,13.66,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,26.44,16.31
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,36.96,27.29
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,47.24,37.0
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,52.15,41.55
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,57.08,45.86
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,60.87,48.98
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,64.57,51.91
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,72.8,58.74
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,74.99,60.2
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,76.23,60.94
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,77.43,61.64
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,78.13,61.93
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,104.83,63.13
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,174.69,100.78
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,235.87,145.75
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,296.52,197.15
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,357.36,251.17
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,416.79,304.36
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,475.6,356.17
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,532.71,405.41
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,588.31,452.02
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,640.17,495.35
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,690.06,536.12
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,736.43,572.22
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,780.23,605.53
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,819.34,635.36
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,855.35,661.54
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,885.11,681.85
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,911.28,699.57
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,931.57,715.74
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,948.01,729.37
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,959.21,738.26
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,966.43,744.54
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,963.95,743.88
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,968.6,748.55
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,953.23,739.38
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,934.11,727.74
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,902.83,708.27
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,868.34,686.3
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,824.98,657.4
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,774.18,622.2
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,705.49,571.92
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,636.48,519.29
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,533.61,437.28
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,433.87,353.6
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,295.7,231.41
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,141.7,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,14.57,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,28.66,17.83
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,42.04,30.88
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,55.43,43.15
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,62.06,49.18
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,70.82,56.81
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,85.33,69.25
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,110.73,90.87
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,134.6,110.82
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,154.36,126.99
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,156.74,128.29
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,165.56,135.01
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,173.19,140.68
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,196.31,144.53
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,237.73,170.67
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,277.04,200.62
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,293.31,203.66
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,348.32,241.98
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,410.73,295.82
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,467.63,344.45
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,522.44,390.23
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,576.43,433.93
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,627.35,474.9
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,676.52,513.41
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,721.69,546.98
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,764.56,577.92
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,802.83,605.5
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,838.12,629.44
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,868.5,650.13
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,895.49,668.46
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,915.54,682.07
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,931.85,693.45
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,948.78,705.49
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,951.34,707.98
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,947.74,707.98
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,940.23,705.53
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,924.42,696.49
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,904.95,685.09
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,879.71,670.03
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,845.47,648.56
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,797.94,617.61
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,748.4,584.5
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,678.98,536.66
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,609.21,486.31
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,507.83,407.94
