Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,21.23,11.7
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,32.58,23.1
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,39.24,29.51
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,45.83,35.59
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,50.13,39.33
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,59.2,47.12
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,61.92,49.16
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,64.58,51.09
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,66.66,52.36
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,68.64,53.54
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,79.17,62.18
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,80.96,63.35
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,91.18,60.9
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,152.5,83.32
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,214.48,124.52
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,277.29,174.81
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,339.42,227.59
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,401.48,280.68
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,462.12,332.53
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,521.99,382.51
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,579.49,428.7
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,635.55,472.33
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,688.72,513.31
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,739.83,551.76
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,786.82,585.69
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,831.12,616.14
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,870.9,642.71
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,907.45,667.05
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,938.44,688.11
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,965.75,706.87
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,987.49,721.67
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,1005.3,734.1
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,1016.2,742.24
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,1023.04,748.01
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,1021.4,749.49
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,1015.74,748.64
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,1001.67,741.53
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,983.88,732.15
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,967.88,723.56
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,937.27,705.11
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,892.94,676.41
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,846.12,645.6
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,782.33,605.09
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,724.59,566.88
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,635.43,501.96
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,548.39,434.62
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,414.38,327.57
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,283.01,185.36
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,108.73,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,23.28,13.66
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,34.95,25.23
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,41.88,31.81
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,48.72,38.01
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,52.86,41.57
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,56.95,44.93
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,65.44,52.03
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,68.67,54.42
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,70.19,55.29
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,71.65,56.11
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,72.91,56.86
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,84.19,66.09
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,97.24,63.55
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,157.31,86.8
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,218.23,127.84
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,279.91,177.32
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,341.32,229.62
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,402.7,282.17
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,462.33,332.53
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,521.23,380.79
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,577.8,425.67
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,632.95,467.85
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,685.28,507.49
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,735.58,544.5
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,781.41,576.28
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,824.58,604.5
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,863.7,629.64
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,899.65,652.47
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,930.1,672.01
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,956.94,689.22
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,977.3,701.81
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,993.75,711.98
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,1003.84,718.81
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,1009.94,723.34
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,1007.62,724.21
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,1001.35,722.85
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,987.24,715.28
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,980.95,712.94
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,952.59,697.16
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,920.98,679.36
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,877.32,652.68
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,831.21,623.88
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,773.05,588.79
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,708.55,547.29
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,620.01,484.96
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,533.58,419.88
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,402.43,316.09
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,275.06,183.68
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,104.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,12.24,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,23.27,13.77
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,34.12,24.34
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,40.73,30.55
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,47.25,36.41
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,51.48,40.01
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,60.59,47.74
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,63.62,50.0
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,66.55,52.13
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,68.51,53.38
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,70.38,54.54
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,71.35,55.06
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,82.55,64.16
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,99.13,62.27
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,159.73,87.25
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,221.09,129.13
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,283.16,179.14
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,344.67,231.72
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,406.13,284.66
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,466.15,336.36
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,525.42,386.38
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,582.32,432.55
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,637.79,476.25
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,690.39,517.47
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,740.95,556.25
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,787.07,591.36
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,830.47,622.97
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,869.74,650.41
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,905.81,675.64
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,935.49,696.54
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,961.46,715.06
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,982.29,729.52
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,999.22,741.49
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,1008.37,748.78
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,1013.48,753.61
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,923.66,694.78
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,799.83,609.2
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,904.24,686.34
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,984.28,742.17
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,955.18,724.06
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,922.82,704.77
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,877.43,676.31
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,829.68,645.56
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,772.08,606.52
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,708.0,561.01
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,616.8,492.91
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,527.88,422.74
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,398.81,317.18
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,274.69,188.93
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,103.34,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,6.4,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,12.35,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,29.76,19.24
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,47.07,35.44
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,59.34,46.74
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,71.66,57.74
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,51.03,39.51
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,29.73,20.61
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,89.27,72.4
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,139.17,114.74
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,147.81,121.17
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,152.97,124.63
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,112.57,90.27
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,86.07,67.66
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,101.11,63.31
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,166.58,94.8
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,242.47,160.44
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,315.91,228.81
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,352.11,256.25
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,406.17,298.83
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,449.01,334.92
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,488.87,367.49
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,557.34,420.8
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,644.54,488.97
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,698.64,531.63
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,750.88,571.9
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,800.66,609.82
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,848.29,643.9
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,888.84,671.85
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,926.12,697.38
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,960.08,719.38
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,990.47,738.83
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,1012.88,755.91
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,1031.26,770.47
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,1036.09,774.52
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,1036.66,775.97
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,1034.87,775.22
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,1029.06,771.94
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,1017.77,765.58
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,1002.56,756.75
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,985.55,747.01
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,953.85,727.66
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,914.08,702.52
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,871.61,674.99
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,808.83,631.83
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,744.96,586.09
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,659.91,522.49
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,584.7,462.4
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,454.61,358.77
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,330.97,232.04
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,129.36,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.83,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,29.8,19.61
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,42.26,31.46
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,55.93,43.87
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,69.06,55.46
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,79.46,64.33
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,89.37,72.51
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,112.03,91.4
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,129.61,105.58
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,95.52,76.01
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,71.77,55.45
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,82.27,63.97
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,83.92,65.01
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,106.72,63.87
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,167.73,91.16
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,238.31,149.02
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,308.07,211.18
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,355.84,248.91
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,410.5,292.65
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,468.75,338.68
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,536.59,392.71
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,592.6,437.36
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,645.42,478.05
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,668.0,494.4
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,671.78,495.55
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,728.09,536.31
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,786.12,577.5
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,825.39,605.0
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,862.84,631.0
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,864.42,631.05
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,858.71,626.34
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,827.2,604.34
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,790.18,578.59
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,851.53,623.58
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,917.77,670.04
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,851.63,626.37
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,789.81,585.29
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,892.03,658.02
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,971.78,710.59
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,940.25,690.84
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,912.24,674.35
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,863.13,644.05
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,812.0,611.87
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,745.61,570.34
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,678.6,526.34
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,584.78,459.46
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,493.06,390.08
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,367.43,290.48
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,248.95,176.44
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,90.03,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,16.22,0.0
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,31.53,21.25
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,47.11,35.9
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,61.82,49.38
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,76.15,62.19
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,79.86,65.2
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,85.17,69.43
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,92.63,75.54
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,99.75,81.25
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,113.57,92.46
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,126.45,102.69
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,134.68,109.06
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,142.28,114.87
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,163.05,115.9
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,209.09,140.57
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,259.18,177.21
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,309.62,217.75
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,359.58,262.4
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,387.38,288.18
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,410.8,308.38
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,418.25,315.47
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,478.5,360.46
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,554.56,417.27
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,605.75,455.39
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,658.9,494.3
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,661.04,494.3
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,653.9,487.73
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,681.76,508.67
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,709.0,528.91
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,661.26,493.46
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,592.58,443.02
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,515.04,386.97
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,414.43,312.79
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,626.07,474.66
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,826.14,620.66
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,746.43,563.88
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,645.88,492.74
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,493.44,380.98
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,339.74,263.55
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,626.01,489.8
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,849.09,655.33
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,798.22,620.88
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,745.42,586.1
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,676.11,537.65
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,600.5,482.64
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,504.97,409.73
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,413.41,336.19
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,300.66,241.65
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,195.2,140.66
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,63.13,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.41,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.57,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,19.39,10.95
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,32.26,22.79
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,48.02,37.03
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,63.55,50.85
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,64.52,51.57
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,65.16,51.89
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,36.39,26.42
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,7.42,0.86
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,50.99,38.76
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,100.39,80.82
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,49.45,36.93
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,12.43,5.04
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,32.39,20.9
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,52.44,37.07
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,55.41,39.29
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,58.38,41.51
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,127.13,95.83
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,194.24,147.8
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,136.02,102.35
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,74.33,53.74
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,117.08,87.35
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,160.25,120.83
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,197.0,149.25
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,234.56,178.12
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,323.94,245.97
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,416.8,314.97
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,572.97,433.98
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,737.31,555.47
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,832.49,627.65
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,922.38,693.67
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,938.33,704.94
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,950.51,714.21
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,814.5,617.99
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,651.66,496.49
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,673.42,516.94
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,693.07,535.33
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,807.38,624.27
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,905.3,696.86
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,870.64,674.37
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,833.15,650.43
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,785.36,617.69
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,735.54,582.92
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,665.88,532.6
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,591.16,477.22
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,503.71,408.82
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,419.33,339.83
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,303.71,243.01
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,178.36,129.22
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,62.95,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,18.1,4.29
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.15,22.59
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.23,36.52
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,58.46,45.88
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,68.43,54.71
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,51.34,39.6
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,32.14
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,68.71,54.25
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,92.48,74.35
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,91.88,73.25
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,91.11,72.04
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,128.4,102.94
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,163.83,131.78
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,184.21,141.13
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,206.37,157.37
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,184.59,139.99
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,159.74,120.43
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,165.63,124.62
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,171.72,128.96
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,264.98,199.98
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,367.25,276.8
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,389.58,293.57
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,412.87,311.18
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,332.71,251.87
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,241.89,183.18
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,367.62,279.65
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,506.51,383.41
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,515.29,389.9
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,523.36,396.26
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,528.86,400.22
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,533.38,403.47
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,313.79,240.28
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,100.94,74.43
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,118.53,88.61
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,136.62,103.07
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,179.9,137.54
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,226.04,174.14
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,217.25,167.45
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,208.51,160.88
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,364.84,287.91
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,482.52,383.15
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,438.56,350.49
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,394.4,317.45
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,462.66,375.16
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,523.37,425.43
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,409.97,334.47
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,321.18,260.42
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,222.38,176.98
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,110.66,78.84
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,38.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.27,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,21.46,12.52
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,34.65,24.4
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,50.35,38.31
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,65.86,51.82
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,90.28,72.74
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,114.73,93.29
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,108.69,87.62
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,104.27,83.38
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,131.67,105.66
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,163.62,131.22
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,186.3,148.99
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,211.57,168.61
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,221.88,164.7
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,256.49,186.37
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,279.98,200.27
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,323.7,231.08
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,350.27,245.06
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,409.27,287.36
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,465.75,334.04
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,522.0,379.16
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,575.19,419.96
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,627.77,458.82
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,677.16,495.11
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,724.91,529.13
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,769.8,559.8
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,812.68,587.71
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,743.34,536.42
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,622.08,448.45
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,625.52,451.35
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,627.26,452.3
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,820.53,591.16
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,976.03,694.4
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,985.48,699.96
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,991.12,704.76
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,999.76,711.12
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,992.41,707.58
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,980.73,701.63
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,965.33,693.51
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,936.56,677.19
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,904.68,658.85
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,862.39,633.45
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,823.73,610.02
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,761.54,569.34
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,698.76,526.94
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,613.07,466.35
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,529.31,403.99
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,405.45,309.24
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,290.0,207.64
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,108.49,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.33,7.63
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.91,22.9
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,46.2,35.3
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,64.75,52.08
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,83.28,68.5
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,71.29,57.72
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,42.85
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,73.73,59.26
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,91.83,74.58
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,91.19,73.58
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,90.39,72.49
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,98.24,78.78
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,106.02,84.96
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,76.26,56.72
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,44.1,30.4
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,46.23,32.0
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,48.36,33.58
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,84.2,62.17
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,119.09,89.56
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,73.7,53.48
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,26.72,15.88
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,50.2,34.64
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,73.57,53.09
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,53.6,37.21
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,33.46,21.16
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,170.61,129.44
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,310.4,236.21
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,334.13,253.91
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,352.18,267.69
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,308.81,234.82
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,275.66,209.62
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,223.99,170.47
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,171.61,130.22
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,229.05,175.4
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,309.2,237.31
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,239.66,184.48
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,188.82,145.44
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,187.27,144.75
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,186.06,144.28
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,110.61,84.6
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,41.42,28.5
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,63.07,46.48
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,88.42,67.49
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,73.93,55.88
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,59.3,43.97
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,45.13,32.2
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,32.23,21.3
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,21.03,11.69
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,1.96
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
