Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,11.52,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,20.84,9.48
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,33.66,23.53
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,46.22,35.22
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,25.66,17.29
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.58,0.24
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,24.34,16.11
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,42.2,31.83
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,52.63,40.79
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,63.08,49.64
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,81.73,65.43
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,99.47,80.21
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,99.02,79.53
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,98.46,78.82
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,94.83,72.0
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,91.07,68.65
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,127.08,97.02
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,163.21,125.03
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,203.09,155.55
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,243.78,186.3
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,188.34,143.54
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,128.78,97.15
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,130.34,98.23
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,131.95,99.27
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,166.68,126.39
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,202.17,153.86
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,183.34,139.02
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,163.92,123.83
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,143.62,108.1
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,122.84,91.89
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,156.62,118.5
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,191.32,145.6
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,160.33,121.55
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,128.93,97.08
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,191.11,145.87
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,256.97,196.52
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,326.27,250.71
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,381.06,293.55
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,704.2,541.12
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,958.76,717.37
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,929.3,697.73
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,896.77,678.8
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,851.98,650.42
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,811.58,624.66
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,748.98,582.26
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,685.82,538.08
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,600.46,475.44
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,516.97,410.99
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,398.07,316.89
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,286.89,217.32
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,137.65,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.33,10.56
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,31.16,21.55
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,40.8,30.61
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,53.03,41.73
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,74.55,60.8
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,79.34,64.67
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,83.92,68.2
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,98.45,80.38
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,112.82,92.22
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,134.33,109.74
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,155.4,126.54
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,162.18,131.48
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,168.83,136.29
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,196.3,150.74
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,225.58,172.15
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,241.29,183.26
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,273.34,207.15
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,313.82,236.49
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,358.97,269.37
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,410.75,306.55
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,493.28,367.79
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,562.04,419.75
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,648.31,485.09
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,698.39,522.82
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,746.58,558.4
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,790.4,589.25
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,831.68,616.36
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,868.6,640.72
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,902.43,662.91
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,930.78,681.84
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,955.6,698.55
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,974.49,711.03
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,989.6,721.2
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,997.99,727.68
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,1002.5,731.91
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,999.2,731.29
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,1004.4,736.49
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,988.96,728.34
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,969.88,718.11
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,940.3,701.89
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,907.61,683.51
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,862.62,656.85
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,822.1,632.68
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,760.38,592.22
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,698.01,549.75
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,611.57,486.21
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,526.97,420.79
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,407.15,325.69
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,294.92,225.69
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,142.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.17,12.53
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,35.96,25.75
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,48.49,37.3
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,59.94,47.68
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,76.03,61.84
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,97.26,80.01
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,119.43,98.53
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,137.67,113.48
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,155.42,127.76
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,168.25,137.72
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,180.66,147.23
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,190.11,154.21
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,199.19,160.85
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,150.39,101.67
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,187.83,108.46
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,246.0,152.76
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,311.84,207.03
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,368.95,255.76
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,426.5,304.52
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,482.5,351.13
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,537.83,395.82
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,590.29,437.17
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,641.08,476.0
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,689.77,513.06
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,736.66,547.99
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,779.68,578.69
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,820.32,606.29
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,855.92,630.8
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,888.51,653.33
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,915.7,672.33
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,939.45,689.18
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,956.87,701.69
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,970.6,711.95
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,990.6,726.88
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,994.47,731.31
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,990.08,731.39
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,981.89,729.18
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,963.58,719.22
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,941.76,707.01
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,910.83,689.66
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,883.89,674.94
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,836.6,644.34
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,787.41,611.87
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,723.28,568.85
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,658.61,523.79
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,570.82,457.99
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,484.9,390.5
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,365.94,294.38
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,260.17,199.8
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,128.11,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,13.23,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,24.12,13.46
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,41.81,30.55
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,59.07,46.26
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,71.97,57.84
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,82.47,67.0
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,66.8,53.08
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,54.7,42.27
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,64.32,50.36
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,73.81,58.21
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,87.14,69.1
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,100.29,79.68
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,126.1,100.85
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,151.12,121.08
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,161.4,123.12
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,172.1,130.83
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,144.08,108.8
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,113.51,84.77
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,150.81,113.57
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,188.7,142.53
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,147.4,110.47
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,103.84,76.45
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,139.34,103.97
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,175.54,131.76
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,175.87,131.99
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,176.15,132.23
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,163.16,121.99
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,149.78,111.47
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,219.08,165.17
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,290.63,220.12
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,236.7,179.15
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,181.73,137.06
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,228.15,173.56
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,276.67,211.54
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,247.56,189.39
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,217.89,166.75
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,216.8,166.33
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,215.92,166.08
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,171.44,131.42
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,126.92,96.31
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,177.92,138.38
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,253.47,199.72
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,281.04,224.27
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,327.19,263.44
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,286.86,232.06
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,246.28,199.89
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,320.86,262.99
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,386.64,315.88
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,266.9,215.72
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,169.97,129.73
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,83.09,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,7.52
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,37.31,26.38
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,57.25,44.15
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,73.33,58.45
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,90.17,73.11
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,105.69,86.18
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,120.82,98.65
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,139.32,113.73
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,157.23,128.09
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,165.99,134.66
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,174.38,140.9
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,185.93,149.95
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,197.13,158.68
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,220.75,165.21
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,270.55,197.6
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,300.41,220.89
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,328.53,243.68
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,321.7,241.45
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,314.66,238.04
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,330.33,249.98
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,346.33,262.1
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,304.63,230.41
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,259.44,195.88
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,404.03,306.3
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,563.77,424.81
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,487.81,368.12
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,394.05,297.66
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,290.49,220.55
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,175.81,132.85
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,102.3,75.68
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.72
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,97.37,72.21
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,168.1,128.22
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,239.42,184.35
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,335.88,259.0
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,213.18,164.74
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,112.85,85.5
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,65.3,47.53
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,19.87,10.65
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,14.06,5.92
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.17
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.84,0.84
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.52
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.52,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,51.8,39.68
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,95.75,77.25
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,101.43,81.6
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,107.04,85.89
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,126.87,102.29
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,146.29,118.19
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,169.59,123.4
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,242.06,167.86
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,274.28,200.13
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,297.39,224.91
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,326.63,237.23
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,425.19,307.53
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,336.68,251.48
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,227.99,172.58
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,213.28,161.58
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,197.9,149.81
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,291.33,221.07
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,390.16,294.5
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,596.7,452.89
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,817.27,614.44
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,606.89,460.14
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,332.17,250.85
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,329.88,250.36
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,327.25,248.72
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,441.26,335.7
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,579.66,436.91
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,355.5,272.07
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,106.29,79.13
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,66.66,48.21
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,28.23,17.37
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,80.92,60.16
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,139.26,106.97
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,240.26,189.18
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,334.78,264.55
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,158.83,125.9
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.11,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.29,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.46,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.64,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.23,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.82,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,14.23,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,27.93,17.37
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,43.23,31.86
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,57.23,44.58
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,49.06,37.69
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,43.02,32.42
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,49.27,37.76
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,55.54,42.99
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,97.73,79.02
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,136.59,111.35
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,156.24,127.02
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,175.58,142.22
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,177.55,143.32
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,190.31,153.29
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,222.04,168.65
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,257.48,193.46
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,284.08,210.5
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,331.35,243.86
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,299.65,223.0
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,271.64,203.85
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,338.59,252.99
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,416.09,309.12
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,401.15,297.93
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,373.58,277.6
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,396.64,294.63
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,420.87,312.2
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,313.6,234.32
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,194.28,145.34
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,306.65,230.4
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,420.86,313.57
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,549.16,407.52
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,687.28,505.01
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,711.62,523.66
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,734.87,542.71
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,584.46,437.08
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,426.43,321.92
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,356.83,272.24
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,265.4,203.99
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,236.3,182.38
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,206.8,159.96
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,171.37,132.47
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,135.72,104.39
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,187.98,147.67
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,229.47,181.96
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,197.75,157.15
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,165.78,131.8
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,300.8,244.59
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,407.65,328.96
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,306.19,244.97
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,192.82,148.86
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,95.4,18.73
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.87,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,70.07,55.76
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,124.6,101.78
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,140.41,114.45
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,155.64,126.59
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,143.78,116.06
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,129.02,103.33
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,153.53,123.24
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,189.02,151.66
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,218.69,154.04
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,245.06,167.15
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,303.37,213.15
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,345.3,247.44
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,375.52,266.73
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,433.56,309.43
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,485.65,351.63
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,537.57,392.53
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,588.81,432.02
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,638.69,469.79
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,685.54,504.11
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,730.74,536.43
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,771.89,565.26
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,810.71,591.27
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,845.34,612.99
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,877.11,632.71
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,903.19,649.48
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,925.94,664.23
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,954.68,682.86
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,967.52,691.49
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,977.91,698.96
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,984.47,704.23
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,979.53,704.8
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,970.86,703.29
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,806.09,599.06
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,622.51,471.0
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,759.86,576.23
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,875.26,656.36
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,829.7,627.21
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,782.3,597.88
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,720.06,556.37
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,657.32,513.17
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,573.28,452.73
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,490.98,390.54
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,376.61,300.45
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,275.97,214.2
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,139.86,41.57
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.05,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.1,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,7.39,0.79
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,10.68,3.77
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,14.81,7.45
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,18.95,11.08
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.01,6.67
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.07,2.28
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,31.01,21.33
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,53.08,40.2
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,50.2,37.46
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,34.79
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,65.31,49.86
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,83.06,64.53
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,168.65,127.82
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,235.09,176.7
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,281.11,204.03
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,348.03,248.81
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,371.94,263.18
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,431.75,307.32
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,486.43,351.91
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,540.79,395.05
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,591.37,433.99
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,642.7,472.4
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,689.94,507.82
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,735.47,541.35
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,777.25,571.74
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,816.71,599.14
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,851.13,622.23
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,882.63,643.43
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,907.49,660.85
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,928.88,676.2
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,957.64,695.97
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,970.44,705.45
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,976.98,711.23
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,979.74,714.81
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,973.77,713.81
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,964.1,710.64
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,947.09,701.42
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,926.65,690.07
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,744.81,568.43
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,548.61,425.75
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,352.73,278.64
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,146.6,113.91
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,123.76,96.3
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,100.88,77.89
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,80.0,60.94
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,58.47,43.06
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,39.29,26.83
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,20.64,10.91
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,10.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,12.93,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,26.16,16.62
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,34.21,24.45
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,42.13,31.72
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,46.88,36.02
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,51.56,40.08
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,60.13,47.32
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,63.95,50.26
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,66.0,51.72
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,67.97,53.09
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,69.7,54.13
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,71.29,55.05
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,82.26,63.96
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,93.04,61.46
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,151.44,82.98
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,211.12,122.13
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,270.82,169.6
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,331.1,220.86
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,390.59,272.38
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,449.82,323.13
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,506.87,371.03
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,563.04,416.89
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,617.57,459.46
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,670.73,499.67
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,720.3,536.99
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,767.87,571.99
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,811.78,603.1
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,853.07,630.79
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,889.84,654.96
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,923.47,676.94
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,951.09,693.97
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,975.1,708.67
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,994.01,722.5
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,1009.14,734.07
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,1016.5,739.88
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,1019.97,743.43
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,1016.49,741.71
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,1009.21,737.75
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,993.66,729.15
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,986.63,726.34
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,957.97,709.71
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,926.23,691.14
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,883.08,663.42
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,837.65,633.84
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,783.32,599.3
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,722.65,558.97
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,642.02,501.81
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,562.99,442.89
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,450.12,356.48
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,343.82,268.09
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,177.17,77.26
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
