Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,13.71,0.12
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,27.74,18.02
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,36.13,26.08
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,44.37,33.6
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,49.38,38.1
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,54.3,42.33
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,57.44,44.77
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,66.0,51.8
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,68.31,53.45
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,70.51,55.0
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,72.43,56.19
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,74.2,57.24
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,74.79,57.54
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,98.65,64.27
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,156.45,86.69
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,215.4,125.69
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,274.17,172.25
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,333.52,222.26
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,391.91,271.8
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,449.89,320.17
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,506.48,366.69
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,562.28,411.22
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,615.37,452.45
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,667.04,491.4
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,716.12,527.47
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,763.3,561.28
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,805.75,590.14
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,845.59,615.43
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,882.15,639.66
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,915.68,661.91
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,942.88,680.14
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,966.55,696.24
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,985.16,711.23
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,1000.04,724.09
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,1007.73,731.15
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,1011.58,735.99
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,1007.62,735.47
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,1012.53,740.96
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,997.48,734.07
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,978.86,725.04
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,948.74,708.44
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,915.55,689.74
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,871.16,661.8
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,831.29,636.6
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,769.74,596.68
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,707.54,554.9
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,623.52,494.01
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,541.19,431.45
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,430.2,344.55
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,325.39,256.19
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,164.19,79.81
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,16.06,2.59
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,31.1,20.85
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,49.53,37.71
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,66.35,52.88
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,81.19,65.97
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,95.71,78.45
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,110.77,91.1
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,129.98,107.04
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,122.35,100.12
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,118.32,96.33
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,115.5,93.41
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,112.36,90.27
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,166.8,135.51
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,221.29,170.98
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,204.56,156.4
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,187.54,143.86
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,229.08,175.28
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,258.72,197.16
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,256.75,195.37
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,262.35,199.38
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,264.64,201.09
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,266.69,202.63
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,266.29,202.32
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,265.6,201.8
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,327.71,248.88
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,395.32,299.32
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,383.4,289.78
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,369.84,279.27
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,255.31,193.45
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,131.52,98.24
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,127.09,94.97
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,122.54,91.48
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,396.76,305.84
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,687.09,517.98
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,830.79,624.95
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,955.76,713.98
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,957.86,715.92
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,948.4,711.2
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,759.2,579.66
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,537.13,415.25
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,709.6,550.65
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,840.81,649.03
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,794.47,617.18
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,746.22,584.69
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,682.03,540.14
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,610.64,488.8
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,531.25,428.48
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,454.22,367.5
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,351.53,283.55
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,255.27,200.52
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,134.86,69.72
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,16.26,3.7
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,32.17,21.44
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,43.24,31.71
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,54.09,41.44
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,71.55,56.63
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,91.9,73.96
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,112.9,91.49
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,128.46,104.1
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,143.14,115.76
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,152.5,122.85
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,172.49,138.62
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,191.74,153.57
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,194.96,155.7
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,202.02,150.12
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,235.97,168.13
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,275.2,193.88
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,282.63,191.02
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,329.7,222.83
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,384.9,269.67
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,440.1,315.78
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,493.35,360.04
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,546.17,402.84
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,596.25,442.94
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,648.0,483.4
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,694.28,518.5
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,738.79,551.57
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,673.73,499.9
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,561.32,412.94
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,729.26,540.11
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,882.03,649.66
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,795.43,586.26
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,650.68,479.14
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,535.73,397.39
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,395.58,294.64
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,710.82,532.72
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,975.2,716.53
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,969.43,711.74
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,960.03,706.65
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,633.62,480.67
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,225.69,170.54
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,582.03,449.56
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,854.43,646.69
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,808.05,614.3
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,759.84,582.43
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,696.47,539.6
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,632.59,495.08
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,541.76,428.56
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,462.47,367.95
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,359.57,285.92
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,263.16,204.28
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,139.04,75.85
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.84,5.55
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.28,23.28
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,47.72,35.58
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,60.75,47.22
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,65.92,51.87
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,76.93,61.35
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,101.93,82.52
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,120.91,98.18
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,109.51,87.97
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,100.57,79.94
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,127.09,101.68
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,160.81,129.01
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,128.45,101.71
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,119.8,78.41
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,170.38,101.5
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,223.19,137.75
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,277.13,181.13
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,338.61,232.67
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,392.19,278.44
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,445.77,323.64
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,497.21,366.91
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,548.36,408.98
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,597.54,448.7
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,646.2,487.18
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,653.55,491.71
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,647.64,485.06
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,585.12,437.61
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,498.2,371.4
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,497.46,371.32
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,495.58,370.19
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,417.19,312.71
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,334.21,250.9
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,418.03,314.9
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,506.46,381.04
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,549.2,413.53
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,573.43,432.97
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,752.87,570.23
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,900.84,681.64
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,761.99,580.81
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,610.55,469.01
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,665.33,514.59
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,737.75,571.19
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,539.14,423.05
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,347.62,274.53
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,300.98,239.23
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,237.47,189.37
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,272.13,218.96
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,286.04,230.91
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,203.32,162.18
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,119.88,91.54
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,59.35,31.19
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.4,6.2
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.45,23.94
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,43.46,32.58
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,54.43,42.65
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,60.15,47.75
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,65.73,52.52
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,66.66,53.07
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,67.77,53.73
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,76.5,60.82
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,78.75,62.25
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,78.08,61.2
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,77.49,60.24
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,77.97,60.32
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,112.25,68.76
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,170.55,94.76
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,230.47,135.81
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,290.77,184.15
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,351.57,235.24
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,411.32,285.77
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,470.86,335.13
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,528.62,382.61
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,585.42,427.98
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,640.14,469.58
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,693.6,508.9
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,743.42,545.53
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,791.17,579.84
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,835.12,609.91
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,876.41,636.98
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,912.73,660.26
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,945.78,681.31
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,974.06,699.71
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,998.7,715.86
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1017.23,727.22
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1031.88,736.21
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,1039.72,741.61
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,1043.64,744.77
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,1040.02,741.55
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,1032.56,736.0
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,1016.4,725.78
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,1008.91,721.17
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,979.8,702.93
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,947.55,682.9
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,902.76,655.54
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,855.71,626.45
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,801.87,592.66
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,741.36,553.32
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,657.26,496.08
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,574.82,437.33
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,463.1,355.73
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,357.41,272.57
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,189.54,114.57
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,17.04,6.59
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,33.78,23.47
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,43.78,32.78
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,55.76,43.49
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,61.73,48.74
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,67.52,53.64
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,70.71,56.02
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,73.81,58.24
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,75.88,59.66
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,77.83,60.95
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,78.27,60.98
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,86.55,67.6
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,86.81,67.46
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,110.91,67.62
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,166.14,93.87
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,223.05,133.81
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,280.21,180.37
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,344.05,234.39
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,399.96,282.39
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,455.58,329.41
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,509.2,374.4
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,562.07,417.67
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,612.33,457.03
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,661.0,494.07
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,706.87,528.84
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,750.96,561.58
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,788.97,588.24
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,834.85,619.0
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,867.94,641.29
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,897.91,661.48
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,917.81,674.93
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,933.64,685.8
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,847.79,625.26
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,732.89,541.56
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,628.92,468.52
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,539.5,403.53
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,495.39,373.18
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,427.85,325.05
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,387.58,295.97
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,346.3,265.65
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,248.88,191.73
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,138.1,104.97
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,134.34,102.58
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,131.07,100.41
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,302.41,241.69
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,456.95,364.52
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,371.39,297.42
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,272.95,219.1
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,193.71,154.1
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,112.91,86.18
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,56.2,31.98
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,20.77,9.43
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,37.42,26.04
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,54.91,41.7
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,71.87,56.64
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,67.28,52.71
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,63.22,49.06
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,101.02,81.04
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,136.47,110.4
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,124.67,99.88
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,115.71,91.88
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,125.35,99.36
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,134.9,106.69
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,181.91,144.73
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,223.0,166.39
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,245.96,182.51
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,245.96,183.91
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,276.51,206.33
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,309.6,230.8
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,282.78,211.1
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,258.05,192.7
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,184.45,137.13
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,105.53,76.65
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,152.36,112.72
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,200.02,149.01
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,332.85,249.1
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,473.97,352.48
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,468.41,348.05
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,461.02,342.69
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,553.54,411.41
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,644.79,477.85
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,601.07,445.8
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,552.78,410.63
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,709.51,527.85
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,873.29,645.22
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,851.77,628.72
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,811.23,600.64
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,792.77,589.8
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,772.1,577.27
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,707.96,533.57
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,641.03,487.48
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,624.99,476.24
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,589.34,450.91
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,396.91,307.87
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,169.61,130.65
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,139.64,107.62
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,109.69,83.75
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,170.68,135.07
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,236.61,188.59
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,162.79,127.86
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,72.81,53.58
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,34.43,18.01
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.83,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,22.38,11.54
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,37.29,26.81
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,48.23,37.09
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,58.96,46.88
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,66.4,53.37
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,75.5,61.07
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,78.31,63.09
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,81.08,64.99
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,83.48,66.66
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,85.72,68.17
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,85.21,67.22
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,84.73,66.31
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,93.43,73.4
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,121.38,74.71
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,174.26,100.55
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,229.58,139.77
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,286.87,186.38
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,345.05,235.54
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,406.24,286.78
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,462.17,333.05
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,516.99,377.64
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,571.1,419.99
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,622.94,458.39
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,673.87,494.42
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,721.61,528.37
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,767.56,560.0
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,809.95,586.79
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,850.02,610.08
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,885.85,632.77
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,918.69,653.51
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,946.12,671.58
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,970.1,687.63
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,988.19,698.63
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,1002.59,707.48
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,1010.76,713.46
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,1015.12,717.36
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,1011.27,715.57
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,1016.49,719.64
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,1003.06,712.25
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,986.07,703.03
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,957.14,687.81
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,925.16,670.68
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,884.76,646.66
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,848.2,624.88
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,789.07,588.67
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,729.17,550.8
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,651.84,499.46
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,575.77,445.99
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,468.24,366.57
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,366.22,285.52
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,224.99,151.45
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,46.82,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.02,11.5
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,35.27,24.89
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,44.84,33.83
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,56.2,44.09
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,46.14,35.23
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,46.35,35.29
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,66.48,52.68
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,85.4,68.72
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,115.0,93.64
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,143.52,117.19
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,139.83,113.43
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,135.65,109.34
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,152.44,122.99
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,169.98,130.96
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,213.49,163.73
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,242.76,184.93
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,286.99,217.18
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,324.79,244.89
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,350.68,264.86
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,362.37,273.77
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,420.17,316.69
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,491.42,370.03
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,484.93,365.07
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,462.71,347.94
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,415.99,313.63
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,359.36,271.32
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,451.33,340.85
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,556.73,418.52
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,490.4,369.64
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,424.75,320.89
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,690.88,525.57
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,932.88,700.55
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,947.23,710.99
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,957.96,720.64
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,961.13,724.28
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,951.83,719.58
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,941.91,713.92
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,928.52,706.0
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,882.05,675.46
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,824.19,636.68
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,777.19,605.2
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,728.61,571.92
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,654.56,518.24
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,558.67,447.49
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,498.92,403.14
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,440.63,358.5
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,375.5,306.88
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,311.63,254.65
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,236.83,192.19
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,148.45,117.18
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,81.44,53.73
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,5.17
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,19.77,12.02
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,27.23,18.86
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,35.53,26.37
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,43.85,33.78
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,30.98,22.11
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,18.16,10.55
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,93.6,77.04
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,158.81,133.26
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,100.86,82.69
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,32.35,22.77
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,69.52,55.1
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,104.85,81.62
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,126.15,98.55
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,147.82,115.6
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,159.47,124.74
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,171.41,134.13
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,162.74,127.05
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,153.59,119.63
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,211.23,165.6
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,269.68,211.59
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,353.33,276.35
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,449.03,349.08
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,443.6,344.85
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,435.98,339.14
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,412.29,321.2
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,385.81,300.98
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,349.34,273.08
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,299.95,234.9
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,369.12,288.86
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,431.02,336.27
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,313.72,245.85
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,183.45,143.16
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,199.71,156.24
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,216.61,169.6
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,228.78,179.65
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,241.68,190.32
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,359.28,285.86
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,483.57,384.09
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,359.57,287.83
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,257.13,206.2
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,270.36,218.88
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,283.09,230.86
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,250.71,205.49
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,217.96,179.41
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,181.82,149.49
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,145.19,118.5
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,104.95,83.76
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,63.79,47.78
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,29.17,16.25
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
