Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,11.95,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,23.72,13.78
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,35.77,26.0
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,42.22,32.21
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,48.64,38.09
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,53.1,42.06
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,57.48,45.8
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,59.8,47.51
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,67.75,54.09
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,69.95,55.67
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,72.03,57.14
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,72.87,57.53
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,73.62,57.86
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,85.06,67.29
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,121.84,71.35
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,179.17,101.98
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,237.67,145.26
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,296.33,194.56
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,355.49,246.3
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,413.36,296.72
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,470.89,345.82
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,527.29,393.4
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,582.87,439.0
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,635.88,480.51
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,687.54,519.69
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,736.01,556.5
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,782.56,591.1
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,825.87,620.38
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,866.69,646.89
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,902.25,670.91
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,934.67,692.79
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,962.42,711.57
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,986.66,728.09
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,1004.87,740.36
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,1019.33,750.31
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,1027.02,756.41
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,1030.86,760.24
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,1027.33,759.46
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,1020.05,756.45
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,1005.53,748.83
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,999.71,747.23
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,972.1,731.68
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,941.41,714.16
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,899.9,687.69
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,856.09,659.33
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,804.0,625.52
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,745.62,586.05
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,667.71,529.55
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,591.12,471.6
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,487.23,391.87
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,388.52,311.04
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,251.35,182.62
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,68.84,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,11.95,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,22.88,13.12
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,36.45,26.29
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,44.49,33.82
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,52.36,40.9
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,57.0,44.98
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,61.55,48.8
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,64.7,51.19
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,67.74,53.41
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,76.03,60.22
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,77.84,61.4
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,78.74,61.69
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,79.54,61.9
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,80.12,62.07
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,118.53,67.27
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,185.2,105.73
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,242.88,148.0
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,300.67,195.99
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,359.02,246.36
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,416.82,295.95
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,474.48,344.44
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,530.19,390.83
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,585.11,435.31
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,638.13,476.36
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,690.11,515.4
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,738.66,551.94
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,785.4,586.37
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,828.57,615.51
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,869.32,641.78
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,905.69,666.21
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,939.01,688.56
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,966.81,707.26
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,991.1,723.73
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,1009.4,736.07
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,1023.95,746.09
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,1032.23,752.56
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,1036.68,756.77
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,1033.28,756.84
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,1026.13,754.68
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,1024.74,755.39
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,1007.13,745.54
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,979.05,728.86
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,947.86,710.08
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,907.44,683.53
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,864.57,655.07
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,813.31,622.33
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,755.45,583.82
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,679.93,530.37
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,605.42,475.28
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,499.12,395.4
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,397.92,314.28
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,257.4,186.97
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,71.82,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.23,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,22.85,13.09
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,33.28,23.26
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,39.89,29.41
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,46.41,35.21
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,50.63,38.87
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,59.69,46.59
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,63.06,49.24
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,66.3,51.72
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,68.2,52.91
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,70.0,53.99
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,71.82,55.09
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,73.46,56.04
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,84.94,65.37
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,125.41,70.81
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,182.83,101.94
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,241.04,144.33
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,298.69,191.44
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,356.73,240.51
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,413.8,288.33
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,470.28,334.55
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,524.89,378.67
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,578.55,420.75
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,630.2,459.53
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,680.63,496.24
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,727.8,530.68
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,773.07,563.08
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,814.36,591.61
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,853.13,617.65
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,887.86,640.6
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,919.51,661.58
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,907.23,652.47
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,863.34,618.86
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,945.78,680.23
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,999.91,716.34
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,943.56,681.36
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,851.82,619.84
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,939.73,683.39
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,1005.12,726.35
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,910.67,666.26
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,796.02,591.08
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,706.08,530.61
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,595.35,453.67
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,502.43,387.04
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,390.01,303.82
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,353.42,278.38
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,316.07,251.23
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,275.74,220.33
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,234.69,187.86
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,184.99,147.5
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,134.85,105.3
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,79.78,55.09
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,24.47,14.6
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,35.63,25.45
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,43.32,32.63
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,50.81,39.39
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,55.17,43.18
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,59.43,46.74
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,62.66,49.19
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,71.87,56.73
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,73.52,57.78
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,75.08,58.77
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,75.78,58.91
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,76.41,58.99
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,76.49,58.76
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,129.16,73.61
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,185.46,104.45
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,243.19,146.86
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,301.35,194.94
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,360.01,245.08
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,417.61,293.82
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,475.12,341.37
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,530.78,386.87
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,585.52,430.26
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,638.75,470.35
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,691.06,508.41
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,739.58,543.6
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,786.16,576.54
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,829.42,603.78
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,870.19,628.61
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,906.14,651.76
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,938.94,672.85
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,966.62,690.67
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,990.74,706.32
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,1008.81,718.84
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,1023.09,729.19
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,1030.21,735.25
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,1033.52,739.15
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,1030.86,741.52
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,1024.47,741.71
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,1008.46,734.86
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,1001.2,733.78
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,974.01,719.26
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,943.75,702.79
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,901.96,677.03
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,857.92,649.43
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,807.24,617.6
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,750.17,580.18
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,676.31,528.35
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,603.46,474.9
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,503.38,399.45
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,408.03,322.79
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,278.82,206.97
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,103.52,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,26.53,16.41
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.35,29.55
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,50.11,38.6
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,59.65,47.17
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,71.79,57.77
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,83.19,67.47
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,110.58,90.6
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,137.81,113.05
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,105.41,84.95
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,81.67,64.37
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,83.3,65.28
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,84.72,65.99
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,93.74,73.32
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,134.26,79.95
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,187.93,110.94
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,242.71,152.1
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,296.82,196.92
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,351.79,243.86
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,406.29,290.52
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,460.6,336.11
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,513.26,380.03
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,565.44,422.47
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,614.91,461.29
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,667.04,501.08
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,712.92,535.93
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,757.07,568.77
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,740.16,551.71
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,693.3,512.84
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,749.01,553.26
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,802.18,591.13
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,691.69,511.8
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,565.43,419.55
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,686.65,511.03
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,812.05,602.44
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,702.75,524.02
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,585.54,438.91
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,798.57,600.83
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,968.87,722.74
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,850.79,642.26
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,694.39,529.83
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,792.25,607.17
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,870.34,665.27
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,832.11,639.84
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,791.61,613.2
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,732.3,573.41
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,672.29,531.93
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,604.11,482.75
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,536.51,431.68
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,438.76,353.98
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,343.25,274.28
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,228.43,170.28
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,96.63,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.05,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.1,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.16,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.22,1.6
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,10.7,3.78
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,13.18,5.92
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,37.21,26.82
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,61.4,47.51
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,58.5,44.82
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,55.61,42.17
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,46.48,34.14
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,37.35,26.19
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,115.25,91.65
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,185.95,142.86
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,122.56,92.35
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,50.02,34.61
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,82.92,60.78
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,114.78,85.84
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,170.1,128.84
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,225.72,171.54
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,194.73,147.56
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,162.16,122.37
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,195.7,148.05
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,229.88,173.84
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,171.63,129.05
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,111.34,82.22
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,227.76,172.44
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,354.66,267.83
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,499.11,376.81
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,644.94,483.7
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,472.4,357.74
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,261.71,198.79
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,262.11,199.97
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,262.54,200.69
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,213.83,163.53
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,164.77,125.61
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,284.68,221.07
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,401.75,313.0
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,275.68,215.64
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,138.63,106.59
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,352.22,282.66
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,560.71,449.11
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,447.07,360.44
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,356.93,288.68
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,319.63,259.58
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,281.92,229.6
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,239.2,194.9
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,196.11,159.16
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,135.18,108.13
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,89.8,69.07
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,50.16,33.73
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.44,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,31.12,20.13
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,47.05,34.97
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,62.1,48.54
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,76.75,61.46
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,86.38,69.71
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,99.91,81.09
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,90.41,72.52
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,79.62,62.89
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,98.66,78.68
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,119.91,96.1
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,143.49,115.23
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,174.66,140.36
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,183.98,147.27
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,217.48,156.63
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,255.51,182.41
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,291.08,209.87
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,327.98,236.07
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,371.91,268.89
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,403.32,291.09
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,469.58,341.63
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,521.59,384.48
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,573.3,425.99
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,624.45,465.34
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,672.55,501.6
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,718.25,535.91
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,762.4,568.3
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,804.05,596.78
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,843.66,622.04
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,877.91,644.68
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,909.25,665.24
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,936.18,683.14
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,959.79,699.03
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,976.14,710.23
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,988.88,719.21
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,996.48,724.99
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,1000.42,728.55
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,1008.88,735.0
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,1000.54,730.55
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,985.59,722.32
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,967.23,711.99
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,938.92,695.95
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,907.67,677.89
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,872.48,655.93
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,829.09,628.06
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,772.92,592.61
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,715.91,555.38
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,642.5,503.51
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,570.05,450.08
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,471.35,375.15
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,377.09,299.22
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,249.44,187.73
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,113.08,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,39.14,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,31.51,20.33
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,48.97,36.2
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,60.88,46.91
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,70.86,55.64
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,78.82,62.36
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,86.51,68.64
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,88.12,69.63
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,90.06,70.85
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,92.27,72.27
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,94.3,73.53
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,92.33,71.48
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,90.5,69.59
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,90.46,69.36
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,135.36,78.57
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,194.67,114.42
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,246.94,152.9
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,300.22,196.66
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,354.32,242.41
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,407.77,287.18
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,461.34,331.12
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,513.54,373.66
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,565.26,414.75
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,614.02,451.89
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,661.42,487.0
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,706.35,520.43
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,749.77,552.15
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,788.95,580.31
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,825.71,606.31
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,858.42,628.36
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,888.21,648.45
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,910.9,664.1
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,930.11,677.56
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,944.37,687.65
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,955.09,695.57
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,964.4,702.72
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,961.89,702.26
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,953.24,697.7
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,941.16,691.05
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,790.84,588.57
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,629.03,472.55
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,730.42,551.26
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,813.0,613.81
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,667.37,510.67
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,513.01,397.64
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,533.85,417.57
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,570.69,447.71
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,489.68,387.32
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,394.24,314.4
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,307.43,245.19
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,224.3,176.26
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,117.22,85.67
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,13.61,0.0
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,28.64,18.23
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,43.74,32.07
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,55.77,42.91
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,67.43,53.15
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,75.83,60.3
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,83.92,66.99
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,91.44,73.04
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,98.57,78.66
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,103.5,82.34
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,106.36,84.26
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,111.23,87.66
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,115.56,90.6
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,115.5,90.09
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,158.64,98.89
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,211.03,131.28
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,263.65,170.86
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,313.35,211.15
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,364.44,253.64
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,415.14,295.5
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,465.58,336.27
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,514.91,375.75
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,564.35,414.33
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,616.04,453.44
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,667.32,491.83
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,594.94,437.95
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,478.99,350.12
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,469.52,343.77
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,457.94,335.44
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,460.66,337.57
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,462.74,339.22
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,515.5,377.12
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,586.04,426.43
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,637.3,464.64
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,707.55,515.37
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,693.58,506.12
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,677.44,495.95
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,811.2,593.81
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,932.35,678.8
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,773.57,570.51
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,603.41,450.27
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,716.41,537.09
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,802.2,601.8
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,753.13,569.3
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,702.95,536.46
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,641.16,494.6
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,579.49,451.5
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,502.19,395.08
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,408.96,324.76
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,321.28,256.16
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,237.45,187.44
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,148.58,110.69
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,38.65,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,15.45,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,27.19,17.03
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,43.06,31.39
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,60.55,46.86
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,75.96,60.26
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,91.89,73.76
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,107.53,86.7
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,122.54,98.84
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,140.48,113.19
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,115.12,91.66
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,95.55,75.07
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,97.76,76.51
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,99.9,77.87
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,62.43,46.54
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,23.26,13.0
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,162.78,118.0
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,299.34,215.67
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,324.66,230.09
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,366.15,258.91
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,412.14,292.34
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,463.64,330.72
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,511.92,368.43
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,560.22,405.15
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,607.5,440.72
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,655.64,476.19
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,669.0,484.44
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,664.08,479.44
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,635.19,458.2
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,592.2,426.87
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,617.43,446.41
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,642.64,465.53
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,787.0,569.43
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,920.47,662.17
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,933.1,669.68
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,942.26,676.3
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,938.3,674.73
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,930.49,670.96
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,777.17,566.73
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,587.6,434.42
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,578.2,431.11
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,567.09,425.37
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,521.07,394.14
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,474.17,361.93
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,585.04,448.04
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,689.03,525.97
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,627.66,482.84
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,566.42,440.15
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,491.4,385.22
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,401.17,317.28
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,315.28,250.17
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,233.16,183.15
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,124.26,92.18
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
