Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.43
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,32.7,21.92
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,51.98,39.53
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,70.51,56.13
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,87.33,70.87
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,101.39,82.86
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,114.98,94.14
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,125.1,102.02
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,134.82,109.39
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,136.22,109.9
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,141.68,113.81
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,145.44,116.28
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,148.84,118.45
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,150.14,118.92
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,191.24,127.83
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,233.71,152.96
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,279.15,185.79
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,322.57,220.57
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,370.13,259.32
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,416.75,296.69
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,465.13,334.65
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,497.91,361.66
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,518.22,377.46
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,544.96,397.14
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,581.93,423.63
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,617.91,448.18
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,652.13,470.79
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,732.7,528.74
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,817.23,588.25
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,848.73,608.81
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,877.38,627.85
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,829.83,593.88
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,761.54,546.44
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,767.11,551.82
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,770.48,555.15
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,800.71,576.76
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,813.41,587.07
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,832.78,601.87
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,848.85,614.55
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,835.27,607.78
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,818.49,599.3
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,622.21,465.28
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,432.47,328.47
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,439.55,337.44
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,443.85,343.09
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,393.33,306.39
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,343.97,269.94
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,379.77,299.62
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,391.5,309.85
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,306.77,243.16
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,225.33,176.91
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,120.46,89.29
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,12.37,0.92
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,29.68,19.21
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,46.11,34.05
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,62.32,48.41
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,78.3,62.26
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,93.17,74.83
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,109.44,88.26
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,125.67,101.35
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,141.32,113.71
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,153.61,123.12
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,174.1,139.07
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,183.72,146.01
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,192.96,152.61
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,193.96,152.91
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,215.3,161.25
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,223.46,166.81
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,231.08,172.28
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,229.37,170.78
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,226.82,168.73
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,178.71,132.63
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,127.06,93.47
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,183.67,136.76
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,240.86,179.46
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,234.0,173.94
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,226.79,168.48
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,252.09,187.12
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,277.98,205.83
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,303.54,224.34
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,329.88,243.28
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,326.48,241.48
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,322.79,239.69
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,215.24,160.85
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,107.06,78.67
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,93.37,68.5
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.64,57.96
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,92.01,67.86
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,104.57,77.89
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,116.59,87.71
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,128.98,97.9
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,150.0,114.86
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,172.25,132.79
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,277.99,218.14
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,395.0,309.72
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,269.15,212.26
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,150.18,117.29
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,128.7,100.72
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,107.17,83.52
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,88.09,68.01
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,68.62,51.87
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,49.83,36.09
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,30.6,19.74
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,18.56,9.19
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.37,1.57
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,29.85,20.0
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,46.72,35.63
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,62.31,49.83
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,78.27,64.05
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,90.67,74.96
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,100.8,83.64
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,123.58,102.97
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,141.13,117.44
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,158.8,131.79
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,170.09,140.55
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,182.54,150.21
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,194.59,159.45
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,201.37,164.25
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,238.28,179.5
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,264.09,197.79
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,287.95,216.22
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,309.06,233.87
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,311.82,237.22
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,288.35,219.67
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,268.58,204.68
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,305.29,232.33
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,353.77,268.41
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,330.75,250.58
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,307.31,232.6
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,346.39,261.9
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,390.29,294.26
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,352.62,266.27
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,305.43,231.23
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,319.17,241.87
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,344.68,261.04
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,289.57,219.95
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,244.7,186.32
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,287.17,219.14
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,350.03,266.64
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,324.65,247.76
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,279.86,214.44
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,383.84,295.32
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,494.71,378.8
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,350.04,270.52
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,208.87,161.46
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,182.55,141.76
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,156.05,121.3
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,109.03,83.87
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,63.91,47.28
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,55.54,40.68
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,47.19,33.96
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,38.86,27.07
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,30.54,20.09
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,23.08,13.77
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,15.64,7.37
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,9.45,1.94
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.82
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,21.05
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,43.96,33.02
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,57.01,44.52
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,71.04,56.74
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,84.94,68.65
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,99.07,80.43
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,113.06,91.9
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,111.88,90.53
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,110.38,88.93
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,88.27,69.78
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,64.06,48.98
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,77.92,60.42
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,91.0,67.86
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,153.33,116.51
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,214.41,163.07
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,203.55,154.45
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,191.46,145.06
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,234.84,177.77
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,279.16,210.61
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,352.45,264.79
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,435.24,325.25
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,435.02,324.19
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,423.97,315.39
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,389.28,290.35
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,350.52,262.0
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,492.13,366.92
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,647.36,477.03
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,551.19,407.84
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,439.31,326.51
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,368.54,275.21
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,281.34,210.54
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,278.36,209.3
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,275.31,207.8
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,252.58,190.99
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,229.42,173.77
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,355.8,272.33
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,494.64,377.61
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,493.34,378.02
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,490.88,378.25
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,419.23,325.48
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,325.35,254.66
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,328.05,258.94
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,349.79,277.57
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,315.83,252.38
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,281.23,226.27
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,422.3,344.13
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,558.44,450.9
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,465.48,377.46
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,372.89,301.76
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,263.77,206.79
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,148.36,60.38
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,51.93,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.71,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.28,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,7.8,0.99
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,12.33,5.13
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,18.11,10.33
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,23.91,15.47
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,62.64,49.44
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,97.5,79.52
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,79.59,63.63
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,58.9,45.47
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,114.22,92.38
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,164.15,133.61
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,126.33,101.36
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,83.77,65.33
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,97.04,76.27
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,110.36,83.26
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,194.7,147.32
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,283.49,212.94
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,313.24,233.12
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,364.29,270.33
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,279.25,209.31
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,182.28,137.05
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,272.23,205.43
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,370.23,277.99
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,349.96,262.22
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,326.78,244.61
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,488.41,365.78
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,673.54,498.52
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,744.7,551.77
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,820.16,608.29
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,778.23,574.48
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,706.12,519.62
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,685.89,505.89
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,647.35,479.14
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,682.18,504.95
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,701.4,519.74
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,719.6,534.58
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,736.18,548.46
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,735.23,549.74
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,731.96,549.69
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,596.02,452.14
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,415.05,318.47
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,566.87,437.84
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,691.26,533.29
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,541.59,423.05
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,396.96,313.38
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,358.82,286.09
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,320.11,257.22
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,277.2,223.64
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,234.17,189.06
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,183.92,147.67
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,133.66,105.18
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,70.48,51.24
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.87,1.52
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,8.54,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,16.5,5.34
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,33.31,22.99
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,49.68,38.13
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,64.23,51.35
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,79.27,64.69
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,97.27,80.46
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,114.64,95.38
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,113.55,93.91
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,111.72,91.8
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,124.24,102.18
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,136.65,112.34
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,161.17,132.4
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,196.5,161.12
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,208.31,170.04
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,240.05,178.79
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,272.24,201.56
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,303.08,225.34
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,270.78,204.16
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,243.26,185.77
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,153.71,116.33
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,56.1,39.33
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,178.37,135.47
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,298.82,227.1
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,308.12,233.23
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,324.59,245.02
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,362.64,273.31
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,402.93,302.96
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,386.58,290.29
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,368.36,276.46
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,364.05,273.54
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,359.03,270.06
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,492.8,370.26
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,621.19,463.35
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,803.53,598.28
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,957.52,707.1
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,691.9,521.43
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,353.43,267.9
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,306.65,234.76
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,240.73,185.19
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,224.28,173.08
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,207.67,160.64
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,366.59,288.67
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,488.6,385.6
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,275.85,220.22
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,53.89,38.78
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,46.78,33.26
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,39.7,27.55
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,33.04,22.12
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,26.4,16.59
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,19.77,10.97
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,13.16,5.31
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,8.21,0.99
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.28,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.71,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,11.11,4.31
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,18.97,11.31
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,13.44
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.97,15.55
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,26.89,18.04
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,29.82,20.52
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,44.82,33.43
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,59.88,46.22
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,45.03
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,57.47,41.81
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,76.75,57.46
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,95.16,72.26
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,97.64,74.09
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,100.15,75.97
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,129.95,99.39
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,160.25,122.79
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,298.91,228.99
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,440.07,332.53
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,493.09,369.95
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,547.29,408.57
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,549.05,408.6
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,542.18,402.7
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,595.61,440.85
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,657.67,483.79
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,655.13,480.48
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,639.2,468.77
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,571.49,420.66
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,482.69,357.25
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,382.14,285.99
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,263.2,198.53
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,340.81,257.77
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,406.93,306.67
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,330.89,250.94
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,235.77,179.89
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,244.67,187.87
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,254.18,196.0
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,271.79,210.91
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,269.06,210.31
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,194.3,152.05
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,140.33,109.02
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,122.31,95.1
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,104.2,80.78
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,346.25,284.54
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,553.74,446.71
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,456.41,369.27
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,371.66,300.12
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,263.69,207.77
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,152.86,82.29
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,52.22,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,19.35,7.99
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,31.1,21.18
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.65,31.91
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,52.03,40.47
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,59.07,46.71
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,59.77,47.2
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,74.89,60.14
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,100.27,81.6
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,124.89,101.94
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,136.66,111.17
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,148.31,120.22
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,159.5,128.8
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,170.57,137.19
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,186.36,149.33
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,218.77,165.66
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,252.53,189.14
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,290.21,215.67
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,312.57,232.35
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,335.29,249.46
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,369.45,268.45
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,471.99,342.19
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,523.06,383.28
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,573.44,422.97
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,622.59,460.09
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,671.1,495.69
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,715.23,527.91
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,757.79,558.32
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,797.1,584.09
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,834.21,607.21
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,867.14,628.62
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,897.19,648.13
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,921.88,664.2
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,943.28,678.26
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,958.96,688.78
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,971.14,697.26
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,977.83,703.05
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,994.49,715.42
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,989.6,714.15
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,981.17,710.98
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,964.79,702.84
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,945.15,692.71
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,917.66,678.26
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,893.9,666.24
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,852.48,641.3
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,809.16,614.7
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,754.1,579.26
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,698.21,542.27
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,627.47,492.12
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,557.56,440.73
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,468.19,373.43
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,378.6,302.4
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,269.87,210.88
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,159.8,90.28
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,54.67,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.37,7.99
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,37.3,25.96
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,55.13,42.08
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,61.89,48.3
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,70.71,56.0
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,86.46,69.4
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,107.91,87.36
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,116.42,94.05
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,131.69,106.29
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,74.85,58.16
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,8.27,1.42
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,9.52,2.46
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,10.77,3.48
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,133.01,105.37
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,237.87,178.87
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,209.23,156.77
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,178.91,134.39
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,179.87,135.0
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,180.66,135.47
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,162.35,121.14
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,143.13,106.15
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,197.48,147.55
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,252.48,188.71
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,288.58,214.96
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,323.02,239.72
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,427.41,316.16
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,541.39,397.22
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,455.31,335.44
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,361.47,267.35
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,498.96,368.73
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,637.3,466.5
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,530.77,390.66
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,400.88,297.01
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,510.36,378.5
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,608.15,449.1
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,534.29,395.57
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,436.58,325.02
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,564.23,422.36
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,693.37,517.53
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,778.39,584.64
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,840.26,627.33
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,805.98,606.28
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,769.7,584.29
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,725.14,555.3
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,679.25,524.82
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,619.96,484.23
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,541.56,428.67
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,467.95,373.4
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,396.83,318.11
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,316.72,254.28
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,239.45,190.48
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,142.92,109.84
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,56.13,29.55
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,20.27,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,11.95,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,21.88,9.9
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,36.21,24.84
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,49.48,36.91
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,51.69,39.14
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,57.88,44.52
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,56.31,43.14
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,53.86,40.92
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,62.64,48.18
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,71.36,55.26
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,124.49,99.57
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,172.5,138.72
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,191.5,153.33
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,197.0,156.95
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,146.05,106.9
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,157.84,95.35
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,232.31,157.96
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,296.17,216.56
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,271.78,201.1
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,229.64,171.71
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,219.25,163.63
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,208.05,154.88
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,180.69,134.21
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,152.11,112.49
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,162.91,120.77
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,173.93,129.15
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,223.83,166.84
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,274.75,204.8
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,466.21,347.03
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,671.81,492.1
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,701.46,512.8
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,730.56,534.21
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,766.03,560.23
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,813.4,593.94
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,631.81,466.29
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,416.92,309.62
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,583.53,435.55
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,755.25,559.14
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,741.63,550.16
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,725.75,540.85
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,812.65,609.12
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,883.04,658.61
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,852.51,640.22
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,819.38,620.59
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,763.94,583.84
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,716.94,552.63
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,658.89,513.36
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,600.79,472.84
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,525.56,416.94
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,452.42,360.79
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,350.46,281.14
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,271.22,216.07
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,181.67,140.5
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,76.14,43.69
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,27.88,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
