Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.8,9.4
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,33.93,23.0
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,46.76,34.6
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,55.89,42.76
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,64.79,50.46
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,82.29,65.43
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,102.25,82.24
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,118.55,95.51
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,133.99,107.85
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,145.44,116.93
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,156.27,125.44
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,175.11,140.17
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,195.85,156.25
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,209.19,158.47
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,229.61,171.95
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,233.37,174.22
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,234.44,174.97
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,248.53,185.39
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,263.09,196.21
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,213.86,159.44
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,162.65,120.75
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,202.69,151.24
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,243.35,181.8
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,220.74,164.39
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,197.21,146.4
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,292.77,218.14
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,393.46,291.96
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,357.93,265.3
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,313.02,231.98
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,263.38,195.52
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,212.41,157.61
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,349.53,260.69
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,487.08,360.86
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,740.16,549.07
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,952.29,697.99
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,866.32,637.36
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,753.29,556.19
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,553.09,414.99
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,347.95,262.45
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,507.27,393.82
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,666.39,504.96
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,689.51,525.48
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,731.88,560.03
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,615.21,476.43
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,524.35,409.56
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,479.17,377.9
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,433.61,344.94
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,379.83,303.9
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,326.57,262.09
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,247.65,199.03
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,187.66,149.05
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,121.57,92.67
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,41.81,22.16
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,16.9,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,12.38,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,22.61,10.85
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,37.58,26.03
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,52.32,39.37
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,56.02,42.87
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,60.53,46.8
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,82.57,65.68
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,106.38,85.77
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,123.03,99.33
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,138.81,111.95
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,158.73,127.79
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,171.54,137.57
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,184.24,147.19
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,196.31,156.21
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,209.67,157.66
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,241.68,175.41
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,274.92,198.41
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,308.05,223.14
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,335.25,243.85
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,351.02,256.59
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,377.25,277.83
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,385.74,285.02
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,409.55,303.07
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,432.96,320.46
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,442.05,326.65
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,441.46,325.71
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,432.23,319.11
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,420.85,310.86
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,475.25,350.95
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,539.41,397.42
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,417.93,309.75
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,285.15,211.73
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,363.52,270.37
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,435.77,323.28
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,542.38,402.22
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,636.96,471.25
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,735.15,543.87
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,834.49,615.95
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,817.42,605.64
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,797.59,594.17
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,728.16,551.15
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,678.88,512.46
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,656.88,499.79
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,632.61,485.27
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,594.04,458.86
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,553.97,431.09
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,494.55,388.14
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,437.07,345.57
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,353.94,282.15
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,292.0,233.21
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,227.47,181.31
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,163.85,128.61
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,87.16,64.59
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.48,6.03
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,7.26,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,14.01,4.65
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,30.51,20.01
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,46.37,34.13
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,63.17,48.82
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,79.83,63.12
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,94.98,75.97
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,113.7,91.6
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,106.57,85.09
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,96.88,76.48
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,110.22,87.33
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,123.42,97.95
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,132.28,104.71
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,141.06,111.35
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,161.55,122.04
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,183.51,138.36
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,189.17,142.02
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,194.68,145.7
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,231.18,173.02
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,256.31,191.56
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,239.36,178.52
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,207.31,154.1
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,215.95,160.6
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,224.74,167.16
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,264.36,196.75
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,305.03,226.82
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,306.67,227.94
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,308.14,229.05
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,358.63,265.84
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,409.75,302.47
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,420.67,310.48
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,431.64,318.7
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,422.74,312.54
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,412.9,305.79
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,470.45,348.86
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,548.76,405.85
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,466.51,346.78
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,400.03,298.51
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,393.07,294.54
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,385.76,290.16
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,287.13,216.93
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,173.7,130.46
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,193.45,146.59
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,214.57,163.64
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,301.58,233.66
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,389.66,303.41
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,350.22,274.29
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,310.65,244.85
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,269.03,213.17
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,227.18,180.41
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,164.24,129.68
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,117.71,90.97
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,72.63,52.68
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,20.46,8.26
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,14.4,6.44
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,23.09,14.14
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,33.05,22.84
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,43.03,31.43
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,69.42,53.96
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,94.3,74.89
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,104.18,82.92
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,113.96,90.8
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,125.07,99.7
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,136.09,108.45
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,148.37,118.19
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,160.52,127.76
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,184.95,140.53
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,224.24,169.15
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,238.91,172.18
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,302.56,213.72
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,320.21,233.71
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,335.61,250.38
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,382.55,283.47
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,448.1,331.99
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,446.6,333.2
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,430.78,322.12
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,502.14,374.58
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,578.31,429.93
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,565.5,419.96
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,541.09,401.61
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,425.63,317.78
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,294.42,219.73
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,391.68,292.95
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,488.06,364.02
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,714.5,535.44
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,914.03,680.41
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,936.79,694.94
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,947.37,702.07
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,846.36,629.96
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,727.16,542.21
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,754.84,566.14
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,801.32,602.13
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,780.95,588.26
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,758.18,573.09
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,604.39,461.54
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,452.73,348.27
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,566.61,438.89
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,673.83,521.56
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,604.23,471.33
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,517.56,408.24
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,452.23,360.04
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,388.52,311.23
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,309.32,248.24
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,218.35,173.89
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,135.75,104.34
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,39.22,22.09
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,15.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.61,10.48
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,40.3,28.24
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,58.5,44.49
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,36.72,26.1
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.87,2.9
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,28.89,19.35
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,48.02,35.73
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,50.54,37.65
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,53.06,39.56
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,44.76,32.37
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,36.47,25.24
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,44.82,32.11
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,53.2,38.92
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,105.61,78.46
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,154.9,116.61
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,135.02,100.69
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,113.5,83.69
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,139.06,103.25
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,165.11,123.07
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,245.65,183.57
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,334.0,248.71
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,280.25,208.76
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,223.96,166.64
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,242.65,180.34
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,261.82,194.15
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,271.03,200.84
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,280.4,207.67
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,247.04,182.9
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,212.57,157.24
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,224.9,166.48
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,237.42,175.69
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,286.32,211.81
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,352.17,259.39
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,335.82,247.19
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,301.85,222.6
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,429.77,316.35
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,566.31,410.81
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,780.54,559.64
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,961.22,674.59
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,951.0,665.45
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,937.32,656.97
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,815.72,585.06
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,686.67,502.32
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,746.04,549.27
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,806.62,591.25
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,752.45,558.51
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,697.38,525.3
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,633.2,484.09
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,569.34,440.92
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,480.5,375.98
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,391.25,307.37
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,284.86,221.08
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,185.19,126.13
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,62.09,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,13.66,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,24.77,13.05
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,40.03,28.17
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,55.05,41.74
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,49.94,37.64
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,48.87,36.75
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,57.12,43.74
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,65.24,50.46
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,98.66,78.46
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,130.46,104.56
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,124.8,99.23
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,118.45,93.43
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,163.4,129.72
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,207.9,164.88
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,211.21,158.97
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,218.78,163.73
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,252.74,187.41
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,290.51,214.0
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,310.44,228.97
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,330.25,243.9
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,376.72,276.2
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,435.24,318.04
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,477.58,349.59
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,524.87,384.83
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,560.25,410.35
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,596.12,435.73
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,636.77,464.93
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,677.05,493.48
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,750.95,549.46
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,829.44,607.45
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,861.57,628.69
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,890.75,648.24
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,915.44,664.84
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,936.86,679.37
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,857.51,624.57
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,743.23,542.2
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,863.4,631.4
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,963.09,700.81
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,957.24,698.67
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,956.48,700.82
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,939.59,691.0
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,919.61,679.34
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,890.58,662.69
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,858.96,644.21
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,817.77,617.72
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,774.66,589.64
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,719.27,553.48
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,654.28,509.41
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,589.31,464.07
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,525.36,417.6
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,438.86,351.43
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,356.63,284.94
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,256.05,200.54
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,144.76,99.5
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,49.94,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.43,9.87
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,36.73,25.42
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,52.7,39.75
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,68.81,53.88
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,82.58,65.71
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,90.5,72.4
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,100.69,80.85
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,119.39,96.15
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,143.36,115.56
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,147.12,118.21
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,156.92,125.85
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,172.1,137.58
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,198.88,158.54
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,190.55,143.46
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,210.09,158.69
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,186.42,140.0
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,159.34,119.0
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,198.44,148.66
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,238.12,178.37
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,237.52,177.43
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,236.54,176.31
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,261.42,194.81
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,287.05,213.7
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,306.85,227.78
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,334.18,247.29
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,525.65,392.22
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,739.46,546.93
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,777.27,572.55
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,813.1,596.55
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,857.28,625.68
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,887.67,645.4
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,867.93,630.18
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,828.91,599.76
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,811.01,587.92
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,774.33,563.67
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,678.68,496.71
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,558.84,411.75
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,609.7,451.66
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,681.4,504.06
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,815.28,601.48
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,930.24,679.24
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,902.56,661.93
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,872.25,644.31
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,828.93,618.27
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,783.83,590.6
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,729.75,555.98
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,674.78,519.84
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,591.94,462.22
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,521.03,411.29
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,436.22,347.45
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,355.64,283.13
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,252.54,197.63
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,140.15,97.37
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,47.06,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.69,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,8.63,1.9
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,11.52,4.44
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,16.48,8.77
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,13.07
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,23.95,15.18
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,26.45,17.27
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,96.51,76.56
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,157.83,126.27
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,164.56,130.66
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,174.34,137.7
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,189.07,138.76
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,227.54,158.59
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,233.27,153.19
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,261.31,168.86
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,310.7,209.75
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,361.24,252.32
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,411.43,294.1
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,461.7,335.14
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,510.48,374.4
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,559.15,412.62
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,607.06,450.06
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,656.86,488.35
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,701.22,520.46
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,744.3,550.77
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,784.56,579.07
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,812.06,597.34
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,844.37,618.14
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,886.43,645.08
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,900.8,652.31
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,924.6,665.85
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,953.91,683.99
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,966.65,691.45
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,975.3,697.17
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,980.46,700.86
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,976.68,699.09
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,969.45,695.39
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,957.56,689.6
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,942.38,681.87
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,916.18,667.77
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,887.18,651.82
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,854.27,633.1
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,813.28,608.62
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,761.59,576.1
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,708.96,542.13
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,632.51,489.01
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,557.13,434.89
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,465.31,366.85
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,385.37,304.38
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,282.08,219.99
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,187.18,132.23
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,61.75,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,11.52,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,21.93,11.22
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,38.48,27.05
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,53.86,40.93
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,68.54,53.89
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,82.94,66.28
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,87.63,70.22
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,92.27,73.99
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,108.42,87.25
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,124.39,100.12
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,148.08,119.44
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,175.46,141.52
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,176.24,141.38
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,189.76,151.67
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,149.91,113.54
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,105.04,78.25
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,110.4,82.16
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,115.85,86.06
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,179.84,134.88
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,243.54,182.43
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,151.82,112.53
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,51.91,35.2
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,227.19,169.69
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,401.23,297.61
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,334.41,248.6
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,261.78,194.99
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,189.14,140.63
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,113.78,83.06
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,76.78,54.5
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,39.46,25.39
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,44.9,29.68
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.33,33.95
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,62.93,43.83
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,75.57,53.75
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,59.0,40.93
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.15
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,40.47,26.58
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,38.34,25.0
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,35.38,22.76
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,32.43,20.5
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,60.36,43.0
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,88.86,65.92
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,151.97,116.78
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,221.23,171.89
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,365.05,287.63
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,487.31,383.72
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,422.78,336.24
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,379.39,304.41
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,320.5,258.36
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,263.34,212.48
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,209.13,168.06
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,141.03,111.47
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,84.72,63.61
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,21.95,10.67
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,10.67,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,24.84,13.54
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,39.74,28.14
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,54.4,41.41
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,63.6,49.62
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,73.27,57.95
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,80.42,63.98
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,87.31,69.64
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,91.24,72.55
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,95.47,75.65
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,97.36,76.92
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,99.05,78.05
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,99.77,78.37
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,100.3,78.56
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,153.29,110.31
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,229.82,162.21
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,230.78,151.54
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,256.97,164.21
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,325.37,225.88
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,375.98,270.95
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,407.48,295.2
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,437.66,317.97
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,464.21,337.98
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,492.61,359.3
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,548.56,399.26
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,603.77,437.96
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,636.83,460.74
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,664.25,479.63
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,711.64,510.84
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,761.12,542.59
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,767.87,547.64
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,771.07,550.83
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,763.73,547.23
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,761.15,546.66
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,796.37,572.25
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,818.5,589.23
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,738.22,536.63
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,670.65,491.33
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,509.03,379.01
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,342.62,257.63
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,599.9,453.81
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,834.69,621.14
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,660.07,497.31
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,491.05,374.7
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,358.14,276.49
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,188.75,145.4
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,166.29,128.84
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,143.76,111.51
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,118.33,91.21
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,92.92,70.56
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,71.8,53.42
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,49.95,35.33
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,32.13,20.35
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,15.67,6.11
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
