Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.13,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.1,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.21,1.35
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,12.33,5.07
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,17.7,9.86
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,23.08,14.6
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,53.03,40.67
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,80.88,64.55
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,114.44,92.92
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,139.14,113.38
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,149.67,121.74
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,152.51,123.65
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,179.39,145.2
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,199.0,160.46
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,190.85,145.66
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,176.51,134.8
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,216.96,165.09
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,243.52,184.28
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,288.07,216.85
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,337.16,252.89
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,359.81,269.47
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,383.12,286.49
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,386.95,289.5
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,388.78,290.85
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,417.05,310.87
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,447.13,331.84
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,547.11,405.19
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,669.15,491.57
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,657.04,480.5
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,634.21,462.7
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,680.8,495.54
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,723.47,524.84
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,740.73,536.67
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,756.35,547.63
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,884.25,639.24
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,974.64,698.73
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,982.35,704.24
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,986.53,708.68
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,983.68,708.18
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,977.38,705.72
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,978.13,707.96
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,963.0,700.13
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,938.12,685.6
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,910.37,669.33
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,874.78,648.46
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,836.9,625.86
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,792.15,598.23
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,741.4,565.81
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,679.33,523.82
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,617.57,480.48
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,536.01,420.93
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,457.37,360.48
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,354.87,278.29
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,260.32,190.64
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,126.12,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,16.5,7.32
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,31.0,21.05
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,45.11,33.86
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,60.86,47.87
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,76.47,61.47
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,96.82,79.0
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,114.43,93.87
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,130.21,106.74
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,145.46,118.93
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,94.99,75.8
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,68.45,52.99
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,69.76,53.83
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,70.94,54.53
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,129.34,91.07
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,229.41,163.1
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,267.06,189.47
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,303.21,217.5
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,303.61,209.74
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,355.08,245.76
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,407.69,294.74
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,450.7,331.75
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,355.67,265.58
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,241.74,181.27
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,160.78,119.97
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,76.13,54.39
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,291.7,220.53
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,515.75,383.75
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,589.46,436.92
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,673.56,497.28
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,432.28,325.03
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,162.52,121.19
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,129.02,95.79
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,95.13,69.42
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,244.27,185.02
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,398.79,300.06
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,330.58,249.33
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,244.79,185.26
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,354.76,269.99
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,453.79,344.11
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,374.2,284.95
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,293.35,224.25
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,427.9,330.6
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,561.45,432.07
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,352.79,275.25
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,136.0,104.04
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,119.9,92.14
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,103.7,79.55
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,86.72,65.97
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,69.51,51.97
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,53.68,38.97
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,37.5,25.43
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,25.19,14.95
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,13.18,4.45
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,6.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,22.03,11.67
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,30.56,20.6
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,38.91,28.32
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,59.14,46.18
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,83.1,66.98
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,89.62,72.39
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,96.46,77.9
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,106.67,86.16
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,116.8,94.21
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,119.16,95.64
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,121.33,96.93
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,136.93,109.34
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,152.31,121.43
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,182.61,138.06
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,246.43,180.65
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,264.98,190.67
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,303.03,217.55
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,340.16,244.54
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,374.08,270.63
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,415.97,305.44
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,440.17,325.56
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,467.9,347.44
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,494.6,368.07
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,519.68,387.18
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,549.63,409.42
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,604.68,450.93
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,670.76,500.02
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,692.27,515.91
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,712.01,530.61
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,748.86,557.26
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,781.53,580.84
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,748.48,557.25
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,718.3,535.49
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,701.89,524.11
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,682.79,510.71
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,692.1,518.89
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,699.84,525.94
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,622.58,471.62
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,563.64,429.54
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,575.24,440.64
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,607.44,466.21
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,607.82,468.53
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,605.54,469.26
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,559.42,436.25
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,512.35,402.31
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,475.8,376.69
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,438.0,349.55
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,528.32,422.96
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,595.2,473.66
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,512.76,410.27
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,433.12,347.16
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,324.95,257.91
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,231.49,172.08
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,112.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,12.8,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,23.21,12.54
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,33.45,22.96
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,45.45,33.85
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,61.58,48.09
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,82.7,66.38
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,84.55,67.76
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,84.31,67.23
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,76.69,60.23
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,68.45,52.78
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,116.39,92.87
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,174.08,140.28
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,115.62,91.31
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,77.38,59.21
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,143.91,103.05
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,236.93,175.65
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,252.44,178.06
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,289.98,199.05
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,332.1,235.14
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,379.28,274.51
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,407.25,293.73
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,478.31,348.23
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,530.58,391.64
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,582.1,433.42
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,616.16,458.33
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,637.69,471.65
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,702.32,522.52
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,771.74,577.05
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,812.87,605.54
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,851.85,632.23
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,887.04,655.92
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,919.33,677.55
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,945.84,695.62
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,968.98,711.53
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,987.26,723.5
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,1002.0,733.21
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,1009.8,739.32
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,1014.03,743.28
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,1012.54,744.67
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,1007.52,743.83
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,996.41,737.64
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,994.34,737.69
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,971.03,724.13
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,944.72,708.67
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,876.13,662.8
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,802.13,612.76
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,749.07,577.29
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,695.08,540.2
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,637.64,499.57
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,579.94,457.36
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,502.6,400.32
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,427.56,342.07
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,326.96,259.83
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,239.06,179.39
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,116.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,23.0,12.47
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.16,21.11
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,39.19,28.57
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,44.42,33.34
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,49.57,37.85
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,52.92,40.64
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,61.25,47.64
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,63.42,49.12
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,65.52,50.51
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,67.39,51.78
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,69.14,52.95
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,70.0,53.26
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,81.54,62.42
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,95.97,60.53
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,149.86,81.28
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,204.62,116.72
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,260.47,160.14
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,316.09,206.99
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,372.04,255.03
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,427.36,302.36
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,482.36,348.52
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,535.43,392.02
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,587.59,433.59
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,637.97,471.76
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,687.08,507.79
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,732.83,541.44
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,776.9,573.12
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,818.05,600.78
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,856.98,626.65
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,892.04,649.51
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,924.14,670.32
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,951.28,688.23
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,975.05,704.02
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,993.47,716.04
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,1008.32,725.89
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,1015.26,730.81
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,1018.58,733.63
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,1017.11,733.58
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,1012.1,731.46
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,999.96,724.95
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,984.48,716.47
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,973.36,711.45
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,947.01,696.47
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,911.67,674.74
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,873.92,651.32
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,824.84,620.68
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,779.94,592.28
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,716.64,550.44
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,653.56,507.18
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,571.11,448.05
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,491.4,387.7
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,382.72,301.15
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,282.07,211.34
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,139.4,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,23.24,12.64
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,33.13,22.74
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,44.65,33.19
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,51.12,38.96
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,57.42,44.32
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,61.43,47.63
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,65.32,50.7
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,68.18,52.84
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,70.89,54.8
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,72.34,55.69
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,80.88,62.49
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,81.48,62.5
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,81.97,62.44
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,94.82,60.1
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,146.22,80.17
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,199.06,114.15
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,261.37,161.71
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,314.41,205.46
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,367.97,250.46
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,420.43,294.38
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,472.69,337.23
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,524.06,378.48
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,574.76,418.12
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,622.89,454.06
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,670.01,488.25
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,714.4,520.32
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,757.43,550.73
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,797.88,577.26
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,836.43,601.46
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,789.31,566.61
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,705.03,504.58
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,839.37,602.35
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,950.54,676.86
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,968.04,687.56
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,982.09,697.1
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,989.69,703.28
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,993.76,707.46
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,992.33,708.74
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,1000.57,716.36
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,987.21,709.46
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,970.55,700.79
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,945.43,685.73
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,917.39,668.88
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,882.99,647.83
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,852.07,628.99
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,802.66,598.66
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,752.09,566.93
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,687.23,524.57
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,622.72,480.75
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,539.9,421.47
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,459.73,361.0
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,354.6,277.38
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,255.44,190.42
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,125.02,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,13.66,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,24.62,13.55
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,36.2,25.04
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.54,35.24
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,52.39,39.63
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,54.82,41.72
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,66.81,51.8
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,78.06,61.06
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,75.7,58.72
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,73.85,56.83
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,75.44,57.94
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,76.89,58.93
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,114.27,89.4
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,147.71,116.05
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,189.03,138.34
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,246.54,177.07
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,260.05,178.54
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,291.04,195.85
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,334.58,236.55
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,360.5,262.01
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,400.8,291.32
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,435.08,316.68
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,487.95,355.49
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,564.69,413.4
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,611.96,448.41
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,657.14,480.94
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,677.13,493.15
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,688.21,497.89
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,636.88,461.67
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,568.75,413.02
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,727.4,530.23
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,880.5,637.69
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,905.48,653.49
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,927.3,668.39
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,850.64,615.54
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,744.69,540.26
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,862.52,626.56
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,968.66,699.19
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,963.5,697.59
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,955.01,694.97
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,938.61,685.96
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,919.15,675.07
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,777.09,580.99
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,625.29,474.28
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,712.48,541.53
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,779.49,590.34
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,725.89,554.57
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,663.07,512.39
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,598.81,466.99
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,535.45,420.81
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,454.04,359.87
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,376.13,298.49
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,282.85,222.32
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,195.99,146.15
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,86.05,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,13.23,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,23.88,12.99
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,35.49,24.52
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,46.87,34.81
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,53.97,41.15
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,62.54,48.52
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,67.01,52.18
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,71.31,55.58
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,73.53,57.02
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,75.67,58.35
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,77.16,59.37
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,78.52,60.27
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,79.02,60.36
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,87.63,67.12
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,99.28,64.32
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,148.38,83.44
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,198.83,115.8
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,250.84,155.65
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,321.22,220.23
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,376.87,270.49
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,400.02,285.14
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,463.59,332.32
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,512.9,372.36
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,561.58,410.97
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,608.52,446.65
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,654.48,480.65
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,697.39,512.52
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,739.07,542.91
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,777.94,570.56
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,815.01,595.61
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,847.77,617.45
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,877.79,637.46
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,903.08,654.35
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,925.23,669.26
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,941.81,680.29
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,955.03,689.28
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,968.54,698.93
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,964.54,697.38
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,960.13,696.89
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,960.4,699.61
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,831.1,614.18
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,688.37,513.76
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,786.73,589.35
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,866.11,646.89
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,824.98,620.02
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,781.95,592.45
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,729.27,557.96
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,666.63,515.58
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,602.07,469.9
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,538.51,423.51
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,458.0,363.77
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,380.95,303.33
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,287.34,226.54
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,200.05,149.97
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,88.14,3.38
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.24,12.41
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,32.73,22.12
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,43.74,32.11
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,49.45,37.25
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,55.04,42.09
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,58.75,45.13
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,62.35,47.98
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,99.7,79.24
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,144.48,115.96
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,144.5,115.23
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,150.79,119.74
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,105.84,82.4
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,77.42,58.71
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,89.61,56.56
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,140.38,76.21
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,201.37,116.52
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,253.4,156.38
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,305.8,199.9
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,358.74,244.74
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,410.64,288.03
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,462.45,330.24
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,512.77,370.89
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,562.36,409.88
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,610.45,446.07
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,657.67,480.6
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,701.63,512.7
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,744.19,543.13
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,783.78,570.27
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,821.42,595.35
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,855.42,617.61
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,886.65,638.03
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,912.23,654.78
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,934.59,669.53
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,805.78,582.74
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,615.48,446.72
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,644.87,470.51
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,693.7,505.91
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,664.23,485.95
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,611.23,450.48
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,806.83,593.48
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,953.74,692.55
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,929.91,678.15
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,903.23,663.4
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,863.81,639.22
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,828.81,617.86
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,779.48,586.77
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,729.05,554.29
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,659.55,506.28
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,590.74,457.35
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,509.27,397.92
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,425.24,333.76
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,323.43,252.44
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,229.72,171.53
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,114.57,12.99
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,24.93,13.62
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,37.52,25.96
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.2,37.3
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.54,44.69
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,66.69,51.66
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,59.1,45.13
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,54.7,41.26
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,87.47,68.7
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,118.16,93.86
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,92.36,72.06
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,89.12,69.12
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,90.85,70.18
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,92.31,71.01
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,103.12,68.34
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,150.89,87.57
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,201.61,120.8
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,253.26,160.57
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,310.12,206.97
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,360.3,249.21
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,410.58,291.04
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,460.46,331.63
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,508.34,370.33
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,556.02,407.93
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,571.74,419.81
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,566.98,414.97
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,644.32,473.69
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,727.96,536.54
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,703.86,514.71
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,651.39,472.94
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,760.4,554.01
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,863.33,628.5
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,887.29,644.04
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,908.15,658.15
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,932.3,674.2
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,944.22,682.28
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,942.0,681.38
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,936.05,678.29
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,929.32,676.21
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,919.36,672.13
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,900.65,661.04
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,878.96,648.1
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,848.32,628.88
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,806.99,602.37
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,765.34,575.48
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,722.24,547.24
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,667.79,510.73
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,613.05,473.21
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,547.07,426.57
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,482.22,379.2
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,384.82,305.58
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,309.94,246.11
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,223.16,174.64
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,140.22,103.52
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,59.37,7.31
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
