Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,24.91,13.5
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,38.81,26.97
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.55,38.45
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,60.53,46.39
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,69.28,53.87
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,90.33,71.69
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,107.56,86.0
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,117.49,93.82
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,127.1,101.24
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,152.91,122.1
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,179.57,143.38
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,178.58,141.78
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,173.42,136.92
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,193.54,142.78
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,230.58,165.09
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,263.98,186.24
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,301.71,212.67
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,340.08,240.11
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,375.23,266.62
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,419.14,301.19
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,463.22,335.11
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,506.87,368.6
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,550.91,401.67
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,591.01,430.63
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,631.2,458.99
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,660.85,480.13
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,689.43,500.14
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,699.29,507.33
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,703.78,510.85
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,709.68,514.62
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,712.23,515.97
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,770.42,557.91
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,841.54,607.49
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,809.25,585.02
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,758.97,551.24
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,756.78,551.23
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,752.48,549.56
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,702.59,515.37
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,650.58,479.54
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,457.83,342.48
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,244.18,183.04
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,399.79,304.14
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,514.85,391.89
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,550.15,419.42
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,559.47,429.02
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,601.94,462.84
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,617.71,477.44
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,554.89,431.89
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,492.9,386.15
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,412.84,325.81
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,319.22,252.84
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,234.24,183.46
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,153.54,114.28
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,75.35,14.34
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,24.95,13.5
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,36.86,25.32
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,48.89,36.17
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,54.91,41.59
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,62.54,48.12
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,67.02,51.78
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,71.34,55.19
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,71.54,55.04
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,71.88,54.99
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,73.24,55.91
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,74.47,56.72
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,81.12,61.89
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,80.4,60.97
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,91.24,58.45
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,141.34,77.4
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,227.56,149.07
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,308.0,220.57
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,331.64,236.93
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,375.23,269.11
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,391.98,284.12
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,412.63,300.58
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,466.02,339.26
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,559.76,409.4
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,606.44,444.54
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,651.91,478.0
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,659.22,481.19
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,651.03,472.12
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,591.69,428.79
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,511.94,370.33
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,703.83,512.6
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,876.33,632.91
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,900.81,648.15
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,922.08,662.39
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,938.71,673.72
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,951.99,683.03
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,970.69,695.98
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,972.81,698.34
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,709.98,522.04
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,378.25,280.09
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,526.6,393.44
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,674.67,501.26
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,696.11,519.57
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,736.9,551.53
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,681.82,513.76
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,626.01,475.5
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,536.1,412.77
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,469.37,364.98
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,420.04,328.92
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,370.87,291.91
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,313.37,247.79
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,257.09,202.93
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,190.64,148.19
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,111.92,82.1
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,52.9,10.55
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.58,13.93
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.58,38.45
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,61.92,47.57
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,71.95,56.15
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,85.35,67.49
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,107.4,85.92
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,126.03,101.01
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,137.31,109.77
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,137.62,109.59
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,129.8,102.76
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,157.59,124.9
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,184.52,145.95
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,197.11,148.07
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,228.62,169.77
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,221.48,163.91
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,222.13,164.51
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,262.21,193.28
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,318.1,233.63
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,309.82,227.51
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,298.13,218.85
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,301.74,221.62
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,304.88,223.99
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,329.41,241.42
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,355.23,259.59
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,343.2,251.02
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,328.64,240.67
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,499.0,366.27
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,684.66,497.78
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,787.65,574.24
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,877.63,638.67
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,904.07,655.44
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,927.4,670.58
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,864.19,628.33
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,751.97,547.93
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,882.89,645.26
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,970.22,705.84
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,856.37,628.93
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,690.21,509.65
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,831.51,616.23
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,946.05,695.84
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,922.0,681.54
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,895.12,666.24
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,864.19,647.03
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,825.64,622.45
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,777.03,590.86
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,727.28,557.85
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,663.24,512.83
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,599.57,466.82
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,519.04,407.67
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,440.96,347.63
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,335.31,263.04
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,243.22,183.65
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,122.62,36.22
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,25.85,14.09
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,41.93,29.56
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,58.05,43.95
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,69.02,53.62
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,77.81,61.14
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,85.48,67.45
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,92.86,73.35
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,93.89,73.8
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,95.52,74.73
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,97.41,75.86
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,99.12,76.83
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,93.88,72.12
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,89.13,67.86
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,98.27,64.89
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,146.28,83.36
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,200.24,117.62
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,248.75,153.95
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,300.19,196.58
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,352.48,240.9
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,408.02,286.89
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,459.16,328.94
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,508.59,369.39
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,557.38,408.33
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,604.92,444.65
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,651.88,479.56
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,695.62,511.87
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,738.09,542.56
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,777.76,570.37
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,815.64,595.77
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,849.17,617.91
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,879.96,638.12
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,905.58,653.52
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,928.01,666.78
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,945.78,678.37
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,960.21,687.87
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,968.31,693.39
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,972.99,696.87
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,971.73,698.1
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,980.24,705.83
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,967.72,698.94
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,951.97,690.23
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,928.42,677.24
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,902.02,662.39
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,866.81,640.61
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,835.44,621.31
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,787.7,591.14
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,738.78,559.61
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,677.8,518.64
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,616.93,476.37
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,537.21,419.03
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,459.9,360.57
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,359.63,281.14
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,263.72,199.35
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,132.35,43.7
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,25.63,13.87
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,37.23,25.61
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,48.9,36.17
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,54.95,41.61
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,62.65,48.22
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,67.14,51.89
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,71.47,55.31
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,71.35,54.89
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,71.4,54.6
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,72.8,55.44
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,81.4,62.23
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,80.08,60.79
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,78.86,59.46
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,88.12,56.59
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,138.66,74.91
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,199.29,114.2
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,251.29,153.69
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,303.99,197.51
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,357.2,242.8
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,409.56,286.87
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,461.94,330.07
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,512.45,371.5
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,562.22,411.31
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,609.97,447.71
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,656.43,482.12
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,700.85,515.21
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,743.91,546.71
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,783.31,573.12
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,820.79,597.13
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,854.64,619.59
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,885.7,640.13
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,912.01,657.52
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,935.12,672.84
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,953.55,685.18
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,968.62,695.44
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,974.43,699.83
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,976.77,702.17
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,975.6,702.12
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,984.19,708.59
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,971.73,701.76
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,956.02,693.09
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,932.49,680.2
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,906.09,665.44
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,869.99,643.05
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,837.86,623.25
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,790.13,592.9
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,741.21,561.18
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,677.25,518.15
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,613.6,473.9
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,533.6,416.69
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,455.95,358.25
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,349.24,273.56
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,256.49,194.09
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,129.72,46.26
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.16
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,35.22,23.98
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,45.61,33.36
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,51.57,38.72
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,55.3,41.94
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,59.05,45.01
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,62.7,47.88
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,62.74,47.63
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,68.73,52.36
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,70.06,53.16
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,71.31,53.88
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,70.52,52.92
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,80.51,60.82
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,90.47,58.46
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,142.59,76.64
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,195.05,109.18
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,248.87,150.07
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,303.08,194.74
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,357.66,240.6
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,411.55,285.65
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,465.32,329.63
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,517.42,371.84
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,568.63,412.22
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,618.0,449.26
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,666.15,484.26
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,710.98,516.79
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,754.19,547.38
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,794.96,574.43
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,833.68,599.58
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,868.26,621.84
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,899.94,642.15
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,927.22,658.21
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,951.25,672.14
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,969.53,683.84
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,984.31,693.44
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,993.64,699.74
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,999.42,704.0
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,998.58,705.72
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,994.23,705.44
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,984.44,700.91
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,971.37,694.47
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,949.91,683.32
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,937.02,677.8
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,904.64,658.63
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,869.84,637.88
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,825.06,610.64
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,778.73,581.82
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,720.55,544.3
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,667.6,509.07
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,591.85,456.23
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,518.35,402.13
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,418.08,324.11
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,324.58,245.1
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,164.55,63.9
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,24.64,12.99
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,35.51,24.16
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.21,33.88
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,52.99,39.94
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,61.18,46.96
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,65.74,50.7
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,70.14,54.17
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,72.76,56.06
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,75.25,57.8
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,76.8,58.86
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,78.2,59.8
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,85.79,65.71
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,85.48,65.09
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,93.65,62.04
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,143.55,79.84
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,193.59,110.59
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,245.47,149.31
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,305.32,197.31
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,357.66,240.38
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,409.37,281.88
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,461.36,322.19
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,511.79,361.8
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,561.56,399.86
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,608.89,434.69
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,654.59,467.41
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,698.26,499.01
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,740.73,529.22
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,780.89,556.1
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,819.41,580.37
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,853.24,602.2
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,884.35,622.33
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,910.8,639.57
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,934.09,654.95
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,951.29,666.06
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,965.1,675.23
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,972.55,681.26
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,990.29,693.87
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,987.92,693.48
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,982.08,691.31
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,967.83,684.09
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,950.36,675.02
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,925.01,661.81
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,903.43,651.04
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,752.7,553.83
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,594.65,445.63
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,668.84,503.1
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,721.78,540.87
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,651.48,493.9
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,581.76,446.62
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,494.62,384.31
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,418.94,327.45
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,318.59,247.9
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,225.78,169.96
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,116.32,45.94
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,24.15,12.55
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,37.4,25.73
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,49.47,36.64
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,57.31,43.62
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,64.91,50.13
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,71.5,55.58
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,79.23,61.83
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,91.67,71.9
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,104.47,82.09
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,120.55,95.0
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,135.47,106.82
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,130.65,102.29
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,126.16,98.13
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,162.53,127.07
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,227.77,161.69
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,255.85,175.74
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,281.96,190.9
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,328.03,230.95
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,362.59,261.06
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,387.01,279.59
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,401.55,291.31
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,367.69,269.0
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,315.58,231.91
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,314.64,231.54
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,316.65,233.11
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,442.29,325.13
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,585.43,426.47
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,696.69,509.26
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,802.41,586.93
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,652.71,479.12
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,432.73,316.64
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,561.6,411.84
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,699.64,509.13
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,744.85,541.85
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,804.98,584.72
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,676.85,495.38
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,539.55,397.51
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,775.15,571.6
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,968.94,702.64
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,957.46,694.61
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,942.72,686.46
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,696.37,520.08
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,414.0,312.66
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,645.46,490.17
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,829.52,619.93
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,781.49,587.42
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,732.28,555.49
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,672.83,515.46
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,613.39,474.11
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,534.51,417.35
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,457.97,359.59
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,355.83,279.29
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,267.57,203.98
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,135.49,57.53
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,12.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,23.15,11.85
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,33.31,22.47
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,51.78,38.99
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,58.04,44.28
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,61.95,47.48
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,65.75,50.46
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,67.55,51.68
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,69.32,52.84
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,70.79,53.74
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,79.21,60.38
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,121.73,94.75
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,174.2,136.27
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,122.03,94.06
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,136.03,74.05
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,186.32,104.91
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,246.62,150.03
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,298.2,192.05
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,350.41,235.56
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,373.76,263.76
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,384.36,276.9
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,446.6,320.52
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,553.08,397.49
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,566.02,406.05
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,568.2,404.88
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,643.08,460.78
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,733.71,526.75
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,773.45,552.27
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,811.44,575.82
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,766.07,542.27
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,684.76,482.79
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,705.11,498.15
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,724.26,511.98
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,859.96,608.12
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,961.62,674.71
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,963.65,676.44
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,976.02,685.75
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,974.14,686.23
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,968.84,684.86
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,956.1,678.95
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,940.15,671.15
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,916.02,659.05
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,895.78,649.5
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,859.0,627.67
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,820.15,604.34
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,771.57,574.11
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,721.84,542.47
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,657.16,500.04
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,592.76,456.21
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,504.24,392.91
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,428.18,335.91
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,329.08,256.85
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,237.65,179.61
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,122.65,52.92
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.09,11.62
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.35,23.2
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.41,33.17
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.54,39.54
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,61.12,46.91
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,65.66,50.64
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,70.06,54.11
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,71.99,55.3
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,73.86,56.42
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,75.13,57.12
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,76.3,57.74
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,84.38,64.02
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,84.74,63.95
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,90.74,68.47
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,140.01,77.05
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,190.03,107.28
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,241.62,145.4
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,294.03,187.63
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,353.0,235.51
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,398.65,277.26
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,442.28,312.79
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,470.05,333.72
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,493.1,351.65
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,533.38,379.66
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,563.72,399.96
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,641.05,457.47
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,734.61,525.67
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,774.02,552.23
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,811.63,576.76
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,845.33,598.69
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,876.31,618.88
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,902.59,636.11
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,925.73,651.45
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,943.3,662.97
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,957.51,672.52
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,968.31,680.56
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,975.64,686.6
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,974.62,687.14
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,970.21,685.79
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,971.11,687.97
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,955.97,680.12
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,933.67,668.85
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,908.48,655.77
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,874.83,636.19
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,838.83,614.9
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,797.89,590.46
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,750.38,560.99
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,691.32,522.61
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,632.22,482.82
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,554.68,428.17
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,479.46,372.43
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,381.85,296.23
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,290.53,219.32
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,144.69,65.19
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
