Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.4,10.99
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,32.97,22.02
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,43.38,31.44
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,51.08,38.29
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,56.59,43.04
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,60.98,46.66
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,65.22,50.02
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,67.03,51.16
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,68.8,52.21
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,70.31,53.15
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,78.7,59.75
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,79.4,59.97
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,79.99,60.13
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,85.22,64.2
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,135.13,73.39
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,185.97,104.35
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,246.72,149.86
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,298.59,191.99
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,351.1,235.64
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,402.69,278.47
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,454.29,320.46
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,486.58,348.89
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,515.19,370.97
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,538.03,387.26
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,557.56,400.54
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,638.4,462.0
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,736.72,535.45
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,776.83,563.07
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,815.15,588.71
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,849.54,611.45
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,881.2,632.36
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,818.83,588.56
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,712.76,510.89
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,855.47,615.59
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,964.9,689.74
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,969.56,692.94
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,970.75,694.78
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,982.3,704.67
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,977.08,703.79
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,747.01,549.56
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,474.91,351.89
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,712.38,531.64
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,898.55,662.89
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,724.59,544.33
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,538.73,409.71
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,646.89,494.71
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,732.08,557.43
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,668.45,512.67
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,605.06,467.7
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,525.94,410.87
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,449.07,352.92
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,346.38,271.21
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,256.67,194.9
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,131.48,60.39
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,12.8,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,23.15,11.42
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,33.7,22.62
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,44.09,32.03
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,51.17,38.36
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,56.0,42.54
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,60.06,45.88
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,64.0,49.0
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,63.58,48.36
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,69.25,52.82
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,70.89,53.86
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,72.42,54.81
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,71.55,53.78
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,70.74,52.82
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,86.69,65.55
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,137.63,74.34
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,189.0,105.12
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,241.8,144.55
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,295.4,188.66
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,349.46,234.36
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,402.62,278.82
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,455.73,322.36
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,507.53,364.54
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,558.57,405.08
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,606.44,441.38
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,652.36,475.18
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,697.07,508.16
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,740.39,539.46
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,780.43,566.23
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,818.6,590.57
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,852.78,613.12
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,884.2,633.82
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,830.68,596.2
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,733.71,525.3
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,867.64,623.06
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,967.6,690.28
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,814.81,587.87
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,600.34,434.93
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,817.26,594.77
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,977.88,704.34
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,978.28,705.0
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,962.94,696.8
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,862.21,633.19
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,743.17,553.6
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,803.4,599.67
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,844.23,629.36
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,797.62,599.55
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,749.76,568.84
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,684.45,525.03
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,619.56,480.05
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,540.49,422.29
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,463.74,363.7
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,357.5,279.73
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,266.2,202.16
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,136.13,64.04
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,23.14,11.28
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,33.7,22.61
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,44.11,32.04
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,50.42,37.72
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,54.54,41.29
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,58.3,44.38
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,61.97,47.27
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,89.66,70.28
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,114.71,90.65
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,88.11,68.12
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,68.07,51.18
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,119.26,92.87
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,177.72,139.36
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,185.8,145.01
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,220.75,153.23
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,258.41,177.66
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,296.3,205.26
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,333.02,233.39
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,370.86,262.89
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,410.21,292.38
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,444.04,318.13
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,482.87,348.19
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,521.62,377.59
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,514.81,373.68
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,494.87,359.24
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,589.51,428.26
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,700.23,507.21
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,685.56,496.43
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,662.0,479.67
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,633.52,460.49
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,603.89,440.02
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,776.3,568.72
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,919.87,669.95
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,937.51,681.17
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,951.81,691.08
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,847.18,619.68
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,691.54,507.03
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,517.22,384.6
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,337.52,252.25
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,617.22,466.17
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,884.72,657.52
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,813.56,609.11
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,750.69,566.94
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,675.55,514.4
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,579.21,445.87
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,531.63,413.19
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,483.35,379.04
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,435.78,343.89
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,388.04,307.75
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,331.89,264.33
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,276.65,220.09
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,209.88,164.86
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,145.7,109.85
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,73.58,32.89
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,5.97,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,11.53,2.67
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,23.54,14.06
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,35.44,24.66
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,49.25,36.72
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,62.93,48.45
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,82.89,65.41
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,100.93,80.47
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,116.8,93.5
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,131.78,105.64
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,147.06,117.88
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,163.87,131.27
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,174.48,139.22
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,184.76,146.85
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,210.97,167.51
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,237.28,174.32
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,266.3,193.73
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,296.34,215.39
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,315.98,231.64
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,332.57,245.49
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,360.02,265.72
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,388.83,286.8
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,403.61,298.19
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,404.5,299.13
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,257.92,191.82
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,94.33,67.72
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,110.35,80.2
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,126.67,92.76
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,131.7,96.42
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,136.77,100.12
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,98.8,71.06
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,60.46,41.46
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,169.83,125.67
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,282.97,210.54
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,283.07,210.99
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,283.18,211.76
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,183.21,136.63
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,84.7,60.82
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,72.22,51.26
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,60.01,41.81
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,71.68,51.1
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,83.57,60.59
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,70.74,50.75
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,58.15,41.02
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,104.88,78.57
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,158.5,121.36
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,103.44,78.06
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,52.2,37.0
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,44.27,30.68
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,36.36,24.28
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,28.88,18.18
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,21.42,12.0
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,15.22,6.75
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.03,1.48
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,4.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,10.24,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,19.58,8.4
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,35.51,24.15
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,51.17,38.18
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,65.31,50.62
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,80.01,63.23
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,96.96,77.58
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,111.55,89.69
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,87.14,68.66
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,73.31,56.67
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,74.6,57.42
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,75.79,58.07
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,118.69,93.12
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,189.72,150.01
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,212.69,167.4
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,235.43,171.45
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,261.32,188.99
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,286.44,207.33
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,284.29,193.61
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,344.37,231.54
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,396.36,275.05
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,448.27,317.67
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,498.62,358.72
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,548.27,398.21
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,590.73,429.46
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,622.99,450.99
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,658.43,476.37
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,693.6,501.09
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,728.66,524.75
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,763.01,547.59
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,763.58,548.17
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,759.87,546.01
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,738.05,531.0
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,719.17,517.74
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,846.37,610.59
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,944.39,677.39
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,966.16,691.6
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,970.98,695.62
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,948.56,683.4
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,912.64,661.93
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,878.79,640.85
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,835.1,613.22
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,749.96,555.83
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,642.97,482.38
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,743.13,558.37
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,821.42,613.04
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,772.29,580.15
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,722.01,546.83
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,659.84,503.25
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,597.85,458.7
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,518.02,401.67
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,434.93,339.51
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,338.03,263.4
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,248.42,188.35
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,128.41,62.71
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,20.93,9.17
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,30.45,19.85
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.49,29.8
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,46.1,34.02
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,50.75,38.04
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,54.66,41.28
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,58.46,44.3
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,88.68,69.43
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,121.67,96.3
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,89.38,69.1
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,69.18,52.08
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,95.55,73.28
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,127.89,98.78
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,92.97,70.36
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,132.3,71.34
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,183.88,101.47
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,236.72,140.3
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,289.44,182.73
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,342.63,226.58
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,395.54,269.97
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,448.35,312.29
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,491.82,347.99
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,525.87,373.46
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,559.81,397.2
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,593.15,419.87
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,658.64,468.23
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,730.81,521.11
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,770.54,546.33
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,808.45,569.24
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,842.85,591.36
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,874.57,611.77
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,900.7,628.72
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,923.66,643.79
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,941.94,655.56
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,956.86,665.39
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,960.67,668.51
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,974.68,678.18
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,973.11,678.3
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,968.13,676.61
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,848.85,602.94
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,690.69,497.1
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,615.15,448.31
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,517.18,382.05
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,504.29,375.86
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,510.83,382.55
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,495.71,374.53
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,477.79,364.42
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,431.9,332.43
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,385.59,299.27
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,330.78,258.57
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,276.76,216.77
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,214.14,166.21
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,153.65,115.14
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,77.5,35.9
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.18,9.0
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,35.15,23.5
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,48.04,35.02
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,58.52,44.22
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,68.69,52.9
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,75.65,58.63
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,82.38,63.98
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,87.4,67.64
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,92.66,71.4
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,94.7,72.62
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,96.55,73.67
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,97.43,73.94
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,98.12,74.08
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,97.62,73.46
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,143.57,83.38
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,191.93,111.64
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,241.88,147.58
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,291.57,186.8
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,348.23,232.15
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,397.8,272.11
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,447.33,311.32
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,495.09,348.9
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,542.69,385.49
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,589.22,420.67
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,636.35,455.61
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,680.28,487.23
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,723.13,517.48
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,761.56,544.47
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,798.07,569.82
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,831.74,592.18
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,862.77,612.56
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,888.26,629.77
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,910.65,645.11
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,504.32,373.66
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,41.78,26.4
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,40.07,25.32
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,38.36,24.05
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,81.69,57.58
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,126.91,92.45
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,70.1,49.08
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,15.76,6.77
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,17.82,8.47
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,19.87,10.18
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,14.06,5.58
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,59.31,42.01
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,120.74,91.17
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,102.92,77.38
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,84.85,63.22
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,67.6,49.44
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,49.96,35.05
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,34.17,21.97
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,19.8,9.93
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,9.88,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.13,8.1
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,30.75,19.98
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,41.2,29.51
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,49.62,37.01
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,55.96,42.5
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,60.36,46.13
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,64.6,49.52
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,66.79,51.07
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,68.9,52.54
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,70.73,53.74
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,72.41,54.81
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,122.04,95.09
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,174.27,136.48
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,188.14,147.0
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,234.77,170.14
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,205.92,132.94
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,233.42,140.34
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,293.11,188.42
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,345.24,232.13
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,396.78,275.07
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,447.98,316.89
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,497.69,357.22
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,546.85,396.13
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,594.71,432.3
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,641.93,466.99
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,685.46,499.0
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,727.7,529.4
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,766.36,555.75
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,803.12,579.1
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,836.5,601.01
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,867.21,621.13
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,892.69,637.85
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,915.03,652.6
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,932.91,664.57
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,961.2,683.33
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,965.22,686.61
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,965.58,687.9
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,963.12,689.32
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,957.26,688.72
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,943.01,681.43
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,933.57,677.43
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,798.98,590.65
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,653.57,489.78
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,739.72,556.27
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,805.66,604.3
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,755.54,571.44
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,704.25,537.83
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,642.05,494.67
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,572.32,444.74
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,495.1,388.57
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,420.89,331.88
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,332.05,260.21
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,249.01,189.54
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,129.14,64.17
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,11.1,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,20.09,7.83
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,31.79,20.78
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,43.26,31.12
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,50.8,37.76
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,59.84,45.41
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,64.81,49.49
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,69.59,53.27
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,72.24,55.18
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,74.76,56.94
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,112.93,88.11
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,153.91,120.96
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,178.62,139.99
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,192.94,150.57
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,213.23,166.05
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,229.95,168.83
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,253.24,179.46
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,291.42,201.56
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,324.4,227.47
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,354.46,251.21
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,384.29,268.63
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,447.76,313.84
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,497.65,353.67
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,547.08,392.15
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,594.14,427.27
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,640.19,460.65
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,683.18,492.06
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,724.96,521.99
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,764.86,550.16
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,803.27,575.8
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,837.52,598.38
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,869.18,619.26
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,895.82,635.62
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,919.37,650.01
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,937.41,663.67
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,965.76,684.11
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,964.08,684.45
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,972.53,691.62
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,984.89,701.04
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,980.57,699.94
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,969.23,694.6
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,954.63,687.3
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,932.25,676.1
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,906.95,662.99
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,878.26,646.47
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,841.66,624.44
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,794.61,595.44
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,746.27,564.9
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,685.65,524.7
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,625.07,483.1
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,547.53,427.38
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,472.1,370.54
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,374.87,293.31
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,281.12,214.08
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,143.44,71.73
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,20.17,7.58
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,30.45,19.65
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,42.49,30.46
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,49.04,36.26
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,55.45,41.69
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,59.91,45.36
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,64.23,48.78
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,66.46,50.36
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,68.62,51.85
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,70.5,53.09
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,79.28,59.96
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,79.99,60.2
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,80.6,60.37
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,80.66,60.23
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,127.78,69.43
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,179.21,98.59
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,240.92,143.49
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,293.65,185.53
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,346.97,229.31
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,399.39,272.36
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,451.86,314.62
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,503.13,355.64
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,553.76,395.12
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,601.68,430.77
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,647.98,464.19
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,692.2,496.32
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,735.05,526.84
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,775.45,555.32
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,814.15,581.02
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,848.61,603.61
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,880.38,624.46
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,785.52,559.34
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,632.21,450.22
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,817.81,584.34
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,963.73,682.29
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,972.31,688.21
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,977.41,693.13
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,989.92,702.64
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,985.74,701.62
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,973.52,695.72
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,958.02,687.85
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,934.6,676.01
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,908.25,662.23
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,878.03,646.02
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,839.89,624.17
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,791.56,593.99
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,741.98,562.31
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,679.29,520.54
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,616.73,477.39
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,537.64,419.65
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,460.72,361.0
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,358.03,279.67
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,268.42,203.76
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,137.73,68.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
