Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.04,7.78
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,35.33,23.63
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.76,35.71
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,57.18,43.25
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,65.44,50.37
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,71.88,55.72
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,78.13,60.73
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,80.61,62.47
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,81.47,62.82
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,83.05,63.76
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,84.51,64.58
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,83.32,63.1
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,82.18,61.71
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,90.98,68.5
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,135.13,76.67
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,183.47,103.58
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,234.0,139.94
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,286.19,181.99
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,339.29,226.21
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,395.72,272.43
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,446.88,314.14
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,496.82,354.68
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,546.23,393.83
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,593.51,429.71
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,639.73,463.8
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,683.46,496.17
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,725.96,527.0
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,765.74,554.41
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,803.9,579.03
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,837.93,601.61
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,869.33,622.42
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,895.63,640.08
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,918.81,655.81
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,936.94,668.11
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,951.75,678.38
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,973.52,693.67
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,978.34,698.12
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,977.09,700.02
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,972.4,699.87
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,843.76,615.34
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,677.31,498.08
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,639.71,474.76
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,600.61,449.43
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,719.09,539.6
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,816.17,609.53
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,766.53,577.19
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,715.71,544.13
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,648.25,498.29
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,573.25,445.36
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,492.8,386.02
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,415.7,326.48
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,316.63,246.8
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,224.97,169.64
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,103.51,49.53
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.26,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.03,3.0
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,30.25,19.33
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,46.03,33.39
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,61.27,46.72
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,76.84,60.07
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,73.34,56.97
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,70.32,54.17
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,66.3,50.39
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,61.4,45.89
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,103.58,80.5
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,142.65,111.9
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,154.56,120.88
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,166.34,129.7
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,182.39,142.11
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,233.83,168.38
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,264.96,188.19
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,297.26,210.97
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,319.23,225.94
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,359.94,255.58
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,393.97,281.62
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,428.37,307.55
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,457.88,330.2
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,486.56,351.71
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,518.67,374.6
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,551.63,397.67
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,579.54,417.6
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,607.63,437.37
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,703.05,507.88
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,800.88,578.74
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,835.24,600.81
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,866.91,621.27
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,893.39,638.63
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,916.72,654.03
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,935.0,665.98
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,949.93,675.85
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,958.44,681.94
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,963.5,685.98
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,961.66,686.0
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,956.44,684.01
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,945.18,678.28
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,930.69,670.59
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,907.07,658.36
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,887.52,648.85
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,854.37,629.0
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,818.96,607.47
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,770.07,576.94
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,719.99,544.92
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,660.65,505.44
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,601.27,464.49
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,522.06,406.83
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,439.41,343.93
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,343.33,267.4
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,254.4,192.14
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,131.31,63.34
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.22
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,23.97,14.13
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,37.47,26.14
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,54.38,40.85
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,71.07,55.16
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,87.53,69.13
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,103.1,82.1
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,112.98,89.93
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,122.58,97.4
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,137.98,109.54
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,152.42,120.72
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,154.96,122.13
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,146.19,114.4
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,144.47,112.46
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,176.45,116.45
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,193.29,117.37
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,233.27,141.67
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,284.48,182.94
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,336.69,226.38
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,387.91,269.1
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,442.92,313.91
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,492.85,354.11
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,542.33,392.83
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,586.66,424.88
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,621.89,447.92
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,655.3,470.75
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,687.9,492.43
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,747.36,536.83
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,801.13,576.72
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,809.25,578.39
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,790.88,561.39
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,866.76,617.95
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,922.0,656.57
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,887.97,633.53
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,819.63,584.04
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,763.31,546.62
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,719.25,516.49
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,791.86,569.31
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,846.31,609.4
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,833.22,602.36
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,817.17,593.79
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,865.86,630.64
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,898.69,655.15
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,863.18,634.39
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,825.48,612.25
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,706.26,532.26
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,582.69,445.52
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,526.37,406.45
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,470.49,366.1
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,451.95,354.15
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,430.04,337.77
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,328.97,256.46
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,235.58,177.79
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,123.18,58.49
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,11.1,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,20.31,5.93
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,32.44,21.07
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,44.61,32.16
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,51.46,38.36
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,60.11,45.84
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,64.7,49.65
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,69.16,53.2
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,68.43,52.29
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,67.96,51.59
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,69.55,52.59
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,77.9,59.18
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,99.08,76.21
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,126.73,98.24
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,139.03,107.64
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,181.1,121.13
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,186.92,111.59
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,230.28,135.74
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,283.63,178.84
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,337.53,223.93
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,392.3,273.66
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,441.39,315.0
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,481.71,345.7
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,545.71,395.17
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,594.22,432.28
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,640.95,467.01
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,649.43,471.35
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,642.83,463.42
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,689.73,495.63
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,739.45,529.02
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,813.84,585.24
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,875.49,629.35
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,903.09,646.25
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,927.54,661.23
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,946.87,674.0
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,962.82,684.69
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,971.01,690.83
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,975.72,694.92
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,975.37,697.4
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,971.61,697.85
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,974.65,701.44
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,961.61,694.65
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,939.72,683.66
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,914.88,670.71
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,881.32,650.4
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,845.39,628.32
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,804.58,603.33
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,757.03,573.06
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,695.5,531.95
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,634.11,489.54
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,556.19,433.75
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,480.44,376.81
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,377.04,294.87
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,278.7,211.66
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,142.3,67.64
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,19.55,4.94
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,32.87,21.36
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,45.25,32.68
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,52.07,38.86
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,58.84,44.75
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,65.78,50.57
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,70.55,54.38
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,70.73,54.23
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,71.07,54.19
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,72.81,55.31
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,74.42,56.32
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,81.41,61.74
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,81.03,61.09
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,81.05,60.79
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,121.43,67.26
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,171.63,94.65
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,232.43,138.78
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,284.7,180.86
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,337.65,225.06
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,389.36,268.52
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,441.24,311.46
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,492.16,353.38
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,542.52,393.85
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,591.08,431.26
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,638.75,466.98
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,683.87,500.81
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,727.65,532.97
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,768.57,561.27
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,807.78,586.64
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,842.76,610.02
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,875.08,631.53
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,902.74,648.8
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,927.26,663.97
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,946.67,677.24
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,962.71,688.44
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,969.52,693.75
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,972.85,696.99
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,972.13,699.24
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,981.23,708.14
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,968.41,701.24
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,952.34,692.41
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,929.2,680.38
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,903.14,666.37
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,870.72,646.78
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,830.23,621.42
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,781.32,590.37
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,731.2,557.78
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,663.02,511.29
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,595.2,463.47
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,506.37,398.26
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,429.59,339.4
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,325.82,255.22
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,230.07,173.96
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,105.76,47.99
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.5
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,29.96,18.89
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,45.34,32.59
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,61.19,46.41
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,76.83,59.8
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,90.49,71.21
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,101.96,80.51
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,81.65,63.14
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,63.6,47.73
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,71.18,53.73
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,72.72,54.68
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,71.82,53.51
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,71.0,52.44
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,82.35,61.33
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,122.72,67.05
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,174.35,94.57
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,227.42,132.4
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,280.67,175.41
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,334.47,220.69
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,387.59,265.3
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,440.62,309.12
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,492.67,351.82
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,544.07,392.97
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,592.33,429.97
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,638.6,464.39
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,683.52,497.88
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,727.05,529.66
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,767.32,557.12
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,805.71,581.53
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,840.24,604.38
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,872.08,625.37
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,898.33,641.56
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,921.39,655.65
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,939.8,668.16
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,954.82,678.6
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,963.52,685.09
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,968.79,689.54
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,981.33,700.38
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,977.27,700.59
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,964.93,694.12
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,949.35,685.69
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,926.75,674.45
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,901.25,661.21
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,870.22,644.08
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,831.06,621.08
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,782.61,590.65
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,732.92,558.64
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,669.95,516.02
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,607.1,472.01
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,525.93,412.06
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,442.39,347.73
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,343.78,268.43
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,252.56,190.73
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,130.22,58.44
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,18.79,3.23
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,32.48,20.9
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,45.32,32.55
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,52.13,38.73
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,58.9,44.6
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,82.09,64.13
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,108.11,85.63
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,121.29,96.1
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,137.46,108.85
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,101.42,78.65
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,74.04,55.74
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,80.03,60.34
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,78.82,59.02
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,78.97,58.84
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,117.67,64.48
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,177.84,98.44
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,229.53,134.92
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,282.15,176.92
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,335.38,221.03
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,387.91,264.78
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,440.67,308.0
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,492.36,350.06
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,543.43,390.55
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,592.69,427.91
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,640.72,463.25
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,685.67,496.54
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,729.18,528.12
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,770.47,556.01
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,809.97,581.02
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,845.22,604.28
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,877.79,625.72
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,905.22,643.81
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,929.47,659.89
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,818.72,584.85
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,641.75,458.67
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,834.04,598.13
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,977.56,694.91
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,977.92,695.47
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,987.82,703.27
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,975.44,696.8
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,959.76,688.45
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,938.16,677.7
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,913.61,665.09
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,882.43,646.59
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,843.67,622.83
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,795.84,593.3
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,746.7,562.27
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,682.0,519.22
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,617.53,474.8
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,536.4,416.65
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,452.48,353.53
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,349.38,272.14
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,254.26,192.02
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,130.83,57.19
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,15.58,1.04
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,31.28,19.92
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,46.01,33.26
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,61.8,47.1
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,77.26,60.39
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,91.73,72.51
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,105.83,84.04
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,115.55,91.5
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,128.4,101.35
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,141.88,111.75
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,154.6,121.39
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,172.89,135.37
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,193.37,150.91
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,171.29,132.66
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,157.67,115.81
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,164.49,120.32
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,171.39,124.94
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,253.44,182.61
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,337.73,241.34
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,361.59,252.0
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,439.54,306.41
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,490.08,347.15
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,540.02,386.48
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,586.78,421.59
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,631.6,454.15
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,675.33,486.07
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,717.82,516.38
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,756.04,543.12
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,792.41,567.42
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,826.29,589.4
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,857.63,609.62
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,895.07,632.68
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,917.16,645.73
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,935.33,658.84
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,950.11,669.95
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,960.37,676.94
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,967.15,681.9
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,965.1,681.08
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,959.61,678.28
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,945.31,670.42
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,935.11,665.35
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,911.09,653.18
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,884.32,639.26
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,709.71,523.93
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,529.57,396.06
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,411.44,312.12
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,317.26,242.16
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,278.1,213.77
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,238.75,184.3
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,180.97,140.0
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,140.38,107.76
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,96.51,71.69
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,51.86,34.58
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,22.55,4.72
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,20.23,10.9
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,32.89,22.19
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,48.49,35.8
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,63.91,49.05
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,79.89,62.51
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,95.73,75.57
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,108.75,86.02
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,121.67,96.21
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,143.18,113.27
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,154.87,122.08
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,167.67,131.71
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,180.1,140.93
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,203.71,158.9
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,234.73,171.94
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,257.98,187.07
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,281.27,203.32
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,309.67,221.14
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,348.59,247.92
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,372.98,267.95
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,377.35,272.46
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,396.56,286.29
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,402.48,290.26
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,366.46,264.39
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,324.85,234.22
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,411.64,296.55
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,504.9,362.09
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,571.29,409.31
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,646.44,462.19
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,625.93,447.68
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,604.55,432.7
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,673.99,481.53
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,736.68,524.97
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,848.79,605.77
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,945.41,672.08
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,951.39,676.2
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,953.84,678.81
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,950.77,679.44
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,952.81,683.57
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,935.34,673.97
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,914.79,662.52
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,888.02,648.09
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,858.56,631.77
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,808.73,600.11
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,748.54,560.86
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,695.19,526.17
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,641.44,490.34
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,561.37,433.43
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,465.18,363.07
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,383.87,301.22
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,306.68,240.2
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,198.77,153.45
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,110.9,80.36
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,44.33,14.07
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.57,0.0
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,33.81,21.83
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,51.76,38.04
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,63.44,48.46
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,75.37,58.79
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,82.2,64.49
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,90.11,70.9
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,91.58,71.62
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,93.1,72.32
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,96.28,74.51
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,98.15,75.61
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,96.26,73.65
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,94.5,71.82
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,93.99,71.04
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,126.62,74.85
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,174.77,99.87
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,232.93,141.03
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,283.97,181.37
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,336.24,224.37
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,387.85,267.24
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,440.04,310.02
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,491.02,351.66
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,541.81,392.22
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,589.82,428.93
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,636.09,463.31
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,680.92,496.8
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,724.76,528.9
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,764.9,556.67
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,803.32,582.66
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,837.94,606.58
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,869.94,627.81
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,896.43,645.52
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,919.77,661.19
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,937.07,672.92
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,950.97,682.53
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,959.59,688.79
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,964.73,692.94
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,971.14,699.57
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,965.23,698.24
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,949.34,689.31
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,930.27,678.4
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,903.47,663.49
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,873.91,646.65
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,831.34,619.62
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,786.72,590.87
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,723.38,549.15
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,669.3,513.17
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,597.95,463.54
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,528.09,412.74
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,443.43,349.14
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,346.67,273.81
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,249.11,194.1
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,144.78,107.18
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,69.38,23.74
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
