Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.96,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,16.81,0.0
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,31.57,19.99
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,46.44,33.54
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,53.44,39.97
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,60.88,46.47
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,66.82,51.46
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,73.82,57.17
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,73.49,56.47
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,73.41,55.94
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,111.38,86.97
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,151.85,119.45
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,111.52,86.05
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,82.67,62.18
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,82.97,62.11
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,116.53,65.83
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,166.95,91.39
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,219.21,128.0
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,280.22,176.11
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,333.21,220.04
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,385.27,263.61
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,437.54,306.74
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,488.95,348.93
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,539.78,389.65
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,550.28,398.14
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,548.82,394.92
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,547.29,393.82
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,534.36,384.26
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,669.7,485.16
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,808.13,584.49
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,843.18,607.31
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,875.5,628.69
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,903.55,647.47
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,928.42,664.21
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,858.75,616.3
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,740.25,530.09
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,881.79,634.07
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,980.77,701.44
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,981.12,702.38
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,977.99,701.76
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,966.05,695.55
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,963.38,695.62
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,941.58,684.61
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,916.8,671.68
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,879.9,650.69
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,846.37,631.72
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,798.94,602.14
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,750.21,570.98
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,684.8,526.97
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,619.76,481.61
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,538.95,422.08
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,460.49,361.63
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,351.39,274.54
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,257.27,193.71
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,130.47,46.11
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,28.06,16.99
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,39.69,27.72
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,46.54,33.94
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,51.17,38.03
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,55.06,41.28
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,58.86,44.32
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,58.67,43.82
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,64.03,47.92
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,65.92,49.19
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,67.71,50.36
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,67.37,49.78
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,77.45,57.7
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,78.59,58.31
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,112.04,61.49
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,164.6,87.62
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,218.52,125.18
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,272.49,168.05
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,327.02,213.37
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,381.04,258.68
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,434.94,303.25
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,487.47,346.46
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,539.31,388.1
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,587.59,425.13
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,632.62,458.59
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,677.62,492.3
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,721.33,524.4
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,761.11,552.22
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,799.07,577.11
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,834.02,600.63
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,866.39,622.38
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,893.27,640.49
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,917.01,656.59
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,936.14,669.48
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,951.93,680.28
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,970.76,693.47
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,972.97,695.92
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,971.67,697.52
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,966.91,697.0
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,952.28,688.94
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,942.06,683.97
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,917.04,670.34
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,889.22,654.83
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,848.44,629.0
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,805.66,601.56
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,753.84,568.39
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,700.83,533.63
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,621.32,478.55
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,553.12,430.04
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,469.82,368.19
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,390.21,306.07
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,273.32,212.39
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,182.1,135.13
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,90.26,27.32
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,8.54,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,15.55,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,25.94,15.3
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,37.97,26.39
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,43.89,31.76
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,49.75,36.82
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,53.73,40.15
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,57.62,43.27
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,60.16,45.17
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,62.61,46.94
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,70.5,53.2
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,72.45,54.48
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,73.79,55.15
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,74.99,55.69
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,75.04,55.43
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,117.47,66.54
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,169.93,92.44
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,223.55,129.51
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,276.98,171.52
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,331.05,215.94
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,384.49,260.26
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,437.73,303.72
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,489.36,345.66
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,540.33,386.06
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,589.13,422.98
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,636.67,457.91
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,682.15,491.45
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,726.21,523.28
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,766.59,550.97
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,805.03,575.37
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,839.97,598.63
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,872.24,620.13
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,898.95,638.03
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,922.44,653.95
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,942.2,667.56
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,958.61,679.15
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,966.73,685.57
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,971.35,689.93
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,984.83,701.7
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,981.63,702.82
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,969.92,697.13
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,954.9,689.43
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,932.44,677.71
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,907.02,664.03
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,875.96,646.46
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,836.64,623.05
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,788.11,592.33
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,738.31,560.08
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,671.57,513.89
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,605.09,466.52
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,520.98,405.68
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,435.52,340.91
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,328.9,255.41
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,230.91,172.06
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,118.03,33.21
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,15.27,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,30.74,18.97
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,46.26,33.17
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,54.46,40.62
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.9,47.96
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,69.48,53.48
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,75.88,58.66
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,79.72,61.55
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,81.65,62.79
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,83.28,63.76
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,84.79,64.62
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,87.18,66.06
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,89.29,67.27
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,89.07,66.73
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,117.95,68.98
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,177.94,101.49
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,229.82,137.22
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,280.8,176.74
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,332.91,218.87
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,385.35,261.62
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,437.42,303.26
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,487.67,343.1
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,537.73,381.69
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,585.0,416.43
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,630.73,448.87
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,674.68,480.5
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,717.56,510.72
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,757.09,536.93
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,794.85,561.4
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,828.37,584.44
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,859.26,605.15
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,885.08,621.09
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,907.76,635.07
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,923.97,646.37
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,946.16,661.63
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,952.2,667.04
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,954.76,670.49
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,950.17,670.17
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,942.2,667.86
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,926.78,660.01
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,908.23,650.2
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,880.09,635.01
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,849.23,617.94
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,807.28,591.93
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,754.81,558.43
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,700.38,523.6
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,645.57,487.65
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,575.08,438.84
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,506.03,389.31
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,403.46,313.54
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,324.98,252.64
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,230.67,176.71
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,128.06,92.45
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,60.95,11.75
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,25.47,14.76
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,40.6,28.56
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,57.07,43.0
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,73.67,57.3
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,89.66,70.75
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,105.37,83.66
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,122.2,97.01
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,138.65,109.76
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,147.52,116.31
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,153.0,120.06
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,163.29,127.64
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,172.98,134.67
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,121.12,92.68
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,110.68,63.18
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,161.77,87.5
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,214.78,123.36
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,286.38,186.42
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,353.92,244.55
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,373.74,255.94
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,436.21,301.0
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,487.78,342.41
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,538.76,382.35
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,586.7,418.13
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,632.34,451.09
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,677.15,483.79
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,720.74,514.95
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,760.83,542.24
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,799.17,567.18
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,833.41,589.61
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,865.04,610.35
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,892.03,628.37
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,929.09,652.91
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,947.96,665.84
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,963.37,676.83
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,973.68,684.74
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,980.43,690.59
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,979.28,692.77
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,974.62,692.91
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,962.41,686.91
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,946.89,678.9
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,922.5,666.56
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,902.33,657.0
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,865.68,634.96
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,826.86,611.25
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,776.58,580.12
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,725.08,547.37
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,659.45,503.44
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,594.01,458.01
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,503.56,392.35
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,425.27,332.82
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,324.24,251.44
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,230.99,171.43
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,116.8,22.14
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,14.25,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,27.28,16.09
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,40.36,28.32
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,47.67,35.01
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,56.77,42.95
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,61.91,47.28
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,66.9,51.32
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,68.32,52.13
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,69.78,52.92
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,71.65,54.14
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,73.38,55.24
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,80.91,61.07
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,81.21,60.97
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,81.6,60.97
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,109.32,62.54
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,161.05,86.87
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,214.49,122.95
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,276.38,171.12
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,330.15,215.43
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,383.42,259.43
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,436.76,302.84
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,488.29,343.93
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,539.17,383.34
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,588.2,420.3
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,636.44,455.63
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,682.33,489.32
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,726.79,521.31
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,767.85,550.57
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,807.0,576.69
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,841.85,599.51
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,873.97,620.5
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,901.36,637.56
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,925.55,652.58
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,944.56,666.63
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,960.13,678.67
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,970.27,686.26
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,976.91,691.79
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,977.03,693.08
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,973.69,692.35
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,975.14,694.9
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,960.49,687.19
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,938.39,676.23
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,913.29,663.32
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,877.95,642.13
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,845.96,623.05
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,799.03,594.31
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,750.78,564.04
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,687.19,522.08
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,623.83,478.7
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,542.36,420.31
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,463.29,360.73
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,352.23,272.93
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,256.71,190.47
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,127.87,17.34
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,7.26,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,13.49,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,25.76,14.78
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,38.12,26.42
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,45.8,33.42
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,55.06,41.49
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,60.24,45.86
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,65.26,49.93
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,95.7,75.02
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,133.51,105.55
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,98.02,75.83
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,70.7,53.01
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,77.69,58.44
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,77.78,58.18
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,77.99,58.04
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,103.83,59.1
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,155.65,83.58
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,217.93,126.51
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,270.26,167.49
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,323.35,211.29
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,375.97,254.77
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,428.52,297.52
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,479.63,338.82
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,530.21,378.67
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,578.25,414.76
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,624.83,448.67
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,636.65,455.61
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,633.59,450.75
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,712.48,508.34
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,791.71,564.57
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,826.6,587.18
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,858.93,608.4
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,799.29,566.47
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,696.86,492.84
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,834.93,592.85
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,945.57,667.31
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,965.56,680.39
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,969.28,684.02
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,968.06,686.21
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,963.36,686.36
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,950.17,679.81
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,933.71,671.28
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,843.67,615.5
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,735.93,544.0
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,766.32,570.04
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,800.9,596.06
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,731.39,550.93
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,652.36,498.2
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,591.85,456.35
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,531.94,413.37
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,455.91,356.85
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,382.79,299.58
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,291.74,225.81
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,207.12,152.5
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,91.92,4.52
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,15.88,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,24.27,13.42
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.67,23.42
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,40.3,28.62
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,45.92,33.56
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,50.02,37.02
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,54.04,40.26
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,55.38,41.17
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,61.89,46.34
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,63.86,47.67
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,65.73,48.92
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,66.08,48.81
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,76.68,57.0
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,77.86,57.65
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,103.41,58.37
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,155.34,81.69
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,208.7,117.37
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,262.51,159.45
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,316.95,204.41
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,370.98,249.23
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,424.95,293.42
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,477.65,336.3
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,529.71,377.7
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,579.45,415.58
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,627.84,451.42
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,622.22,446.18
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,597.74,425.79
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,610.36,434.17
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,617.38,438.44
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,620.62,440.91
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,621.57,441.78
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,784.46,560.61
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,920.41,653.67
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,940.24,666.51
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,956.66,677.98
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,899.76,642.16
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,806.99,576.77
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,754.3,543.77
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,717.86,520.57
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,683.71,498.57
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,647.72,475.09
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,651.39,481.65
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,652.08,486.11
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,714.29,535.17
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,757.07,569.37
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,616.38,470.7
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,469.62,363.07
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,422.68,329.4
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,375.21,294.0
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,321.07,252.29
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,267.72,209.67
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,200.2,154.08
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,134.98,97.56
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,65.72,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,25.02,13.87
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,37.41,25.66
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,44.44,32.1
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,52.86,39.43
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,57.38,43.24
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,61.79,46.8
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,63.09,47.64
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,64.46,48.49
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,66.22,49.65
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,74.35,56.03
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,74.63,55.92
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,74.88,55.81
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,75.24,55.8
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,98.97,56.27
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,160.76,87.23
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,213.32,122.23
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,266.58,163.56
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,320.55,207.67
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,367.94,254.22
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,407.52,289.48
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,442.22,313.54
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,530.76,378.64
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,579.28,415.26
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,625.51,449.28
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,670.73,482.61
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,714.64,514.32
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,695.77,496.96
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,651.42,461.29
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,760.49,541.69
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,861.02,612.21
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,888.06,629.74
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,911.98,645.76
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,768.15,548.14
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,561.45,400.62
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,555.67,398.53
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,548.75,394.87
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,768.31,555.07
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,955.67,684.56
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,940.04,674.72
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,921.26,664.27
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,745.06,547.29
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,560.19,416.16
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,631.27,473.1
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,719.03,539.0
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,645.91,489.27
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,573.52,438.99
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,561.22,432.33
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,545.52,421.67
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,461.7,359.06
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,381.63,296.45
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,284.93,218.57
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,179.5,130.05
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,86.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,12.8,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,22.53,11.85
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,34.83,23.59
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,40.46,28.78
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,46.1,33.69
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,50.22,37.18
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,54.26,40.46
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,56.28,41.85
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,63.58,47.56
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,65.51,48.85
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,67.34,50.05
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,68.27,50.39
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,69.11,50.67
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,80.4,59.44
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,103.55,59.35
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,156.45,82.34
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,210.62,117.97
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,264.81,159.49
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,319.62,203.8
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,374.19,248.4
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,428.65,292.31
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,481.46,334.51
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,533.58,375.09
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,584.17,412.95
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,633.51,448.84
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,679.71,482.51
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,724.37,514.43
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,766.26,542.55
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,806.16,567.55
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,842.13,590.83
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,875.38,612.35
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,904.79,631.73
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,931.05,649.2
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,950.77,662.37
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,967.01,673.51
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,978.72,681.98
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,986.88,688.41
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,987.96,691.75
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,985.5,693.07
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,975.95,688.64
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,963.03,682.25
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,942.25,672.06
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,930.2,667.61
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,897.85,648.79
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,863.0,628.29
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,817.6,601.15
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,770.61,572.31
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,714.84,536.63
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,654.25,496.04
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,576.17,440.54
