Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,500.46,383.86
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,395.89,301.84
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,298.65,216.71
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,147.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,21.6,10.92
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.54,20.71
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,37.33,26.0
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,43.08,30.99
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,46.97,34.27
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,50.79,37.36
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,57.69,42.84
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,60.01,44.4
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,62.08,45.82
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,64.05,47.15
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,64.5,47.12
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,75.15,55.31
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,76.41,56.01
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,98.5,55.82
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,151.62,78.38
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,206.13,114.02
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,260.75,156.15
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,315.94,201.26
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,370.66,246.14
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,425.37,290.34
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,478.73,333.17
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,531.38,374.38
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,582.14,412.24
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,631.25,447.72
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,677.54,481.34
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,722.28,513.15
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,764.21,541.01
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,804.13,565.77
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,840.09,589.03
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,873.33,610.52
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,902.3,629.31
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,928.11,646.18
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,948.75,659.59
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,965.97,670.97
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,973.98,677.12
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,978.43,681.25
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,979.11,682.9
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,976.3,682.54
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,965.95,677.64
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,964.78,678.73
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,943.73,668.7
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,919.65,656.86
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,884.53,637.73
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,847.01,616.76
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,805.62,592.25
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,757.74,562.71
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,694.49,520.66
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,631.44,477.29
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,550.62,419.95
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,472.24,361.44
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,366.18,278.41
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,265.57,190.8
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,128.9,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.09,11.11
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.88,22.63
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,42.85,30.63
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,49.88,36.73
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,54.93,40.99
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,59.82,44.96
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,61.56,46.17
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,63.31,47.34
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,65.13,48.55
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,73.17,54.84
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,73.21,54.42
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,73.25,54.03
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,73.7,54.1
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,93.8,53.6
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,155.86,83.08
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,208.71,117.31
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,262.74,158.58
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,317.47,202.75
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,371.25,246.81
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,425.23,290.48
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,478.08,333.0
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,530.32,374.02
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,580.3,411.57
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,629.1,447.18
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,675.63,481.08
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,720.63,513.2
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,762.46,541.43
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,802.3,566.5
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,838.21,589.87
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,871.41,611.46
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,899.91,630.07
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,925.23,646.73
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,945.37,659.94
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,962.07,671.1
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,970.05,676.94
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,974.47,680.75
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,974.66,683.53
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,971.36,684.29
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,973.16,687.36
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,959.04,680.41
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,936.93,669.63
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,911.81,656.9
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,877.42,636.64
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,840.64,614.61
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,798.57,589.67
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,749.73,559.43
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,686.74,517.17
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,623.94,473.57
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,542.32,415.42
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,463.22,356.09
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,357.39,272.8
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,256.7,184.07
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,123.99,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.42,11.16
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.54,23.14
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,42.34,30.26
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,51.45,38.21
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,56.8,42.76
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,61.99,46.99
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,63.28,47.72
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,64.64,48.46
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,66.39,49.6
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,74.54,55.97
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,74.2,55.24
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,73.89,54.55
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,74.31,54.59
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,93.04,53.73
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,155.17,82.93
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,208.01,116.97
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,261.84,157.94
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,316.37,201.82
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,370.1,245.65
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,423.9,288.91
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,476.43,330.92
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,528.36,371.39
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,577.6,408.21
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,625.34,442.86
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,671.33,475.98
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,715.85,507.3
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,756.94,535.93
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,796.02,561.41
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,831.15,583.89
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,863.61,604.59
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,891.41,622.66
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,916.05,638.82
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,935.55,651.5
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,951.66,662.19
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,957.09,666.38
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,972.42,676.97
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,971.82,677.72
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,967.7,676.56
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,800.93,570.27
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,613.61,441.06
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,763.69,551.95
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,892.36,640.23
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,853.17,616.11
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,811.95,591.6
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,761.39,561.19
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,709.67,529.12
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,638.99,481.52
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,568.83,432.58
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,478.61,367.18
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,400.01,307.35
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,296.89,225.27
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,202.3,142.41
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,97.99,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,21.84,10.48
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,37.69,25.73
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,55.54,41.36
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,73.1,56.48
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,85.74,67.26
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,99.51,78.73
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,106.34,84.0
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,116.14,91.62
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,115.25,90.5
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,118.99,93.2
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,121.3,94.54
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,123.45,95.75
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,124.96,96.44
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,137.5,92.51
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,175.71,106.71
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,218.76,133.31
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,267.47,169.99
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,317.65,209.74
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,365.54,247.9
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,420.01,290.49
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,469.9,329.63
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,519.79,367.76
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,567.99,403.06
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,617.19,438.09
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,663.38,471.57
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,708.36,503.56
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,750.52,532.42
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,781.6,553.36
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,816.26,576.29
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,848.43,597.57
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,789.64,555.21
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,687.64,481.81
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,694.05,488.83
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,698.47,494.03
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,612.35,435.77
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,540.11,385.52
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,610.24,438.65
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,701.57,504.83
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,812.18,585.03
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,906.48,650.99
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,864.74,626.56
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,820.31,600.77
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,641.84,478.64
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,436.09,329.88
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,397.96,304.14
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,359.31,276.83
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,311.81,241.85
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,264.48,205.98
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,214.86,167.38
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,165.58,127.76
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,96.9,71.59
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,35.42,20.47
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,15.22,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,5.97,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,23.69,11.7
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,40.14,27.97
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,55.06,41.3
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,70.45,54.71
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,86.01,68.08
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,98.43,78.5
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,112.9,90.26
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,124.07,99.04
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,146.67,117.07
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,160.72,127.81
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,174.0,137.82
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,186.76,147.3
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,197.08,155.06
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,225.45,167.94
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,190.09,128.11
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,219.52,136.22
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,283.65,194.23
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,341.58,246.11
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,358.19,253.23
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,415.26,293.72
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,453.62,327.09
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,471.64,342.33
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,497.92,362.35
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,526.4,383.99
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,601.67,440.4
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,696.5,509.8
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,736.5,538.01
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,774.93,565.02
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,809.4,588.92
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,841.39,610.35
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,868.44,628.62
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,892.51,645.03
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,763.17,554.63
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,584.99,426.37
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,722.63,527.76
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,864.01,626.84
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,718.57,526.96
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,568.38,421.33
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,702.17,522.38
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,834.12,617.75
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,822.34,610.86
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,817.27,609.12
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,729.09,550.18
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,651.33,496.33
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,663.05,509.39
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,678.16,522.44
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,604.53,470.09
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,541.91,424.73
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,458.57,362.15
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,378.98,299.13
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,281.62,219.25
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,191.57,136.35
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,62.57,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,48.02,35.38
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,89.65,70.05
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,120.02,94.64
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,149.25,117.81
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,153.56,120.56
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,157.63,123.18
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,176.48,137.81
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,215.88,158.62
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,242.46,174.47
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,265.7,191.24
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,295.74,212.59
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,328.2,236.23
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,367.93,264.16
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,401.9,288.49
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,436.41,314.4
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,472.39,341.14
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,527.7,381.55
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,584.77,423.27
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,636.56,461.8
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,688.65,500.77
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,727.11,528.66
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,764.26,555.42
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,796.88,578.3
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,827.08,599.38
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,851.97,616.96
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,873.96,632.62
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,888.23,642.76
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,899.2,650.82
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,911.41,660.41
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,920.32,667.58
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,914.1,664.37
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,904.55,659.21
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,887.67,649.33
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,867.68,637.54
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,828.37,613.45
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,796.18,594.13
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,755.42,567.49
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,713.09,539.37
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,656.48,500.32
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,599.65,460.32
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,532.63,411.3
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,447.98,348.46
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,364.08,285.02
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,284.63,222.23
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,197.19,151.02
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,98.55,66.56
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,32.06,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,7.68,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,22.27,10.02
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,36.48,24.84
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,51.66,38.37
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,65.8,50.74
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,78.13,61.27
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,90.08,71.18
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,111.78,89.03
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,129.08,102.88
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,132.59,105.14
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,141.07,111.45
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,150.8,118.71
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,159.99,125.45
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,113.37,87.45
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,98.73,62.91
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,187.35,123.53
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,267.89,193.14
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,289.43,210.29
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,291.63,213.35
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,338.13,244.8
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,407.74,293.48
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,444.42,318.98
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,521.9,376.78
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,488.55,354.91
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,431.05,311.86
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,508.0,367.64
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,597.68,431.19
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,617.24,444.88
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,635.38,457.84
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,684.45,493.41
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,742.2,534.38
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,834.53,602.65
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,908.06,654.01
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,927.05,666.8
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,942.64,677.92
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,851.57,617.39
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,708.74,515.93
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,848.97,621.2
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,966.04,702.6
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,870.0,639.86
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,753.85,558.91
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,620.39,466.54
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,487.41,370.7
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,480.25,368.38
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,492.32,379.38
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,455.73,354.19
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,417.88,327.7
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,372.34,294.29
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,326.39,259.52
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,272.36,216.78
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,202.81,160.52
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,141.14,108.47
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,80.04,52.86
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,26.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,21.55,9.13
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,35.06,23.62
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,45.62,33.23
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,55.95,42.35
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,62.7,48.25
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,69.28,53.82
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,89.66,70.79
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,113.4,90.23
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,96.27,75.59
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,82.68,64.0
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,127.09,100.29
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,195.46,155.06
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,197.33,155.92
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,214.37,159.41
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,244.74,177.09
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,274.46,197.65
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,307.03,220.82
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,342.56,246.97
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,313.81,229.18
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,280.01,206.33
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,355.47,260.16
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,430.99,312.98
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,468.54,338.81
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,509.15,366.62
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,560.4,402.77
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,623.44,446.37
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,614.07,437.57
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,594.79,422.24
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,733.91,521.91
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,859.12,605.79
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,888.7,622.13
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,915.23,637.5
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,934.85,651.27
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,951.05,663.11
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,964.6,673.5
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,962.38,674.3
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,960.8,675.77
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,955.7,675.13
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,945.87,671.64
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,932.62,666.08
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,914.87,658.57
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,887.44,644.76
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,852.74,624.76
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,815.7,602.92
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,765.42,570.74
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,713.93,537.06
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,648.75,493.09
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,583.75,447.65
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,498.7,386.68
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,412.44,321.36
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,307.7,237.11
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,209.98,143.19
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,72.5,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,20.84,8.21
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,34.38,23.0
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,43.23,31.19
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,51.98,38.96
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,60.04,45.89
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,65.84,50.68
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,67.62,51.93
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,69.44,53.16
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,71.31,54.4
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,73.06,55.52
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,80.28,61.14
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,80.32,60.82
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,80.79,60.88
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,91.71,58.44
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,142.61,76.92
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,204.84,117.46
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,258.31,158.23
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,312.54,202.39
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,365.94,246.56
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,419.71,290.49
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,472.45,333.43
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,524.64,374.88
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,575.35,413.4
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,625.66,450.5
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,672.43,485.22
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,717.58,518.1
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,760.21,547.37
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,800.8,573.28
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,837.03,597.14
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,870.51,619.18
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,898.84,638.2
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,923.92,655.24
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,944.7,669.33
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,962.03,681.38
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,971.93,688.85
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,978.2,694.23
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,978.83,697.65
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,975.91,698.99
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,965.53,694.26
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,951.84,687.57
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,941.69,684.13
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,916.42,670.77
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,880.88,649.48
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,842.98,626.41
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,794.87,595.97
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,751.12,567.92
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,685.78,523.84
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,620.85,478.42
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,536.46,416.2
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,454.94,353.02
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,343.51,263.65
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,237.67,158.67
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,85.99,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,7.68,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,19.39,6.75
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.6,20.54
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,39.05,27.49
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,44.74,32.62
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,49.26,36.6
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,53.7,40.36
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,54.73,41.04
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,60.89,45.99
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,62.58,47.12
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,64.2,48.17
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,65.93,49.31
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,67.51,50.33
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,78.71,59.23
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,89.17,56.95
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,142.0,75.54
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,196.32,109.95
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,251.11,152.13
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,306.54,197.88
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,361.75,244.27
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,417.07,290.25
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,470.74,334.66
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,523.72,377.42
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,574.65,416.84
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,624.52,454.3
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,671.67,489.77
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,717.15,523.29
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,759.77,552.67
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,800.2,578.72
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,784.58,565.46
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,740.35,530.56
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,841.78,605.99
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,924.54,662.65
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,944.39,675.76
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,960.72,687.09
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,966.18,691.51
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,967.96,693.78
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,968.22,695.24
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,977.75,702.93
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,965.17,696.56
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,949.24,688.3
