Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,925.7,676.24
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,899.16,662.17
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,867.94,644.79
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,829.16,621.94
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,779.0,589.83
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,727.65,556.4
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,658.7,508.03
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,590.25,458.37
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,502.39,393.59
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,417.49,327.57
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,300.61,232.01
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,193.73,126.0
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,66.11,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,19.95,6.62
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,38.65,26.43
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,47.71,34.93
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,56.8,43.04
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,63.94,49.21
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,72.85,56.65
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,71.04,54.73
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,69.73,53.2
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,71.96,54.74
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,74.05,56.14
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,80.02,60.71
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,78.87,59.43
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,79.45,59.58
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,88.2,56.89
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,140.78,74.97
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,204.67,115.96
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,259.59,157.62
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,315.34,202.99
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,370.27,248.6
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,425.41,293.92
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,479.36,338.07
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,532.73,380.69
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,584.06,419.97
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,634.37,457.36
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,682.01,492.7
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,728.05,526.13
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,771.2,555.8
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,812.33,581.95
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,849.11,606.14
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,883.14,628.47
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,911.96,647.4
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,937.5,664.27
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,957.32,677.55
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,973.58,688.68
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,984.76,696.72
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,992.3,702.63
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,992.71,705.37
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,989.5,706.01
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,979.11,701.0
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,977.54,701.92
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,954.78,690.32
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,928.94,676.8
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,893.5,655.66
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,855.58,632.65
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,806.23,601.44
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,761.53,572.78
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,694.75,527.56
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,628.37,480.97
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,541.15,417.94
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,456.93,353.55
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,337.19,258.0
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,219.25,138.47
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,79.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.65,4.06
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,32.96,21.68
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,40.49,28.74
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,49.57,36.71
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,54.62,41.08
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,59.56,45.16
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,59.6,44.98
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,59.88,44.95
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,67.61,51.12
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,69.74,52.56
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,69.65,52.06
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,69.6,51.6
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,80.62,60.27
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,88.61,66.39
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,141.64,74.99
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,196.27,108.7
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,251.9,150.82
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,308.19,196.56
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,363.61,242.48
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,419.11,287.94
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,473.51,332.21
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,527.26,374.83
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,578.55,413.81
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,628.52,450.63
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,675.97,485.63
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,721.75,518.71
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,764.56,547.78
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,805.23,573.4
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,841.44,597.16
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,874.83,619.06
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,904.31,638.73
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,930.56,656.42
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,950.63,670.0
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,967.14,681.48
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,977.62,689.3
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,984.44,695.0
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,985.59,698.45
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,983.14,699.82
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,973.11,695.35
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,959.7,688.87
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,950.07,685.87
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,925.57,673.17
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,891.09,652.73
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,854.16,630.47
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,806.27,600.71
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,756.89,569.22
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,697.08,529.47
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,632.5,484.58
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,547.38,422.66
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,465.35,359.53
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,346.93,264.12
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,230.31,139.27
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,84.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.42,2.2
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,30.18,19.24
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,36.75,25.5
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,43.32,31.39
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,48.3,35.7
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,53.17,39.75
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,54.91,40.93
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,61.79,46.36
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,63.82,47.75
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,65.76,49.05
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,66.49,49.24
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,67.16,49.39
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,78.65,58.4
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,85.78,63.81
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,139.56,73.21
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,194.72,106.94
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,250.26,148.91
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,306.5,194.77
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,362.08,240.72
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,417.65,286.14
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,472.11,329.69
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,525.92,371.44
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,577.62,410.38
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,628.03,447.16
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,675.92,482.15
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,722.15,515.22
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,765.04,545.45
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,805.77,572.37
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,842.45,596.33
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,876.34,618.46
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,905.88,636.78
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,932.2,653.06
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,952.32,667.96
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,968.89,680.84
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,978.57,688.14
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,984.6,693.35
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,985.32,695.39
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,982.44,695.35
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,972.36,691.2
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,958.85,685.0
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,948.88,682.08
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,923.91,669.4
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,889.48,650.42
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,852.59,629.52
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,804.58,600.09
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,760.46,572.6
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,695.57,529.32
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,631.06,484.46
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,544.91,421.52
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,461.89,357.34
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,345.24,262.69
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,228.44,131.29
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,84.7,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,14.09,1.41
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,28.57,17.86
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,34.83,23.85
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,41.09,29.48
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,45.42,33.25
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,49.69,36.79
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,56.56,42.33
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,58.96,44.0
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,61.12,45.51
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,63.17,46.93
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,64.32,47.48
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,75.32,56.04
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,76.65,56.8
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,82.35,61.09
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,136.86,71.44
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,192.56,105.48
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,248.42,147.76
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,304.93,193.99
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,361.1,240.67
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,416.91,286.55
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,471.11,330.84
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,524.67,373.54
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,575.86,412.7
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,625.71,449.72
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,673.35,485.02
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,719.36,518.4
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,761.51,547.5
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,801.33,573.0
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,765.09,545.16
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,692.19,490.73
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,818.22,582.77
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,922.42,653.89
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,941.9,666.42
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,957.87,677.36
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,967.87,684.9
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,974.27,690.34
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,974.07,692.93
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,970.33,693.45
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,972.96,696.86
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,959.5,689.97
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,936.23,677.77
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,909.91,663.6
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,876.29,643.61
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,840.13,621.71
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,795.93,594.51
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,745.37,562.19
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,683.47,520.84
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,621.68,477.72
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,534.39,412.74
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,450.33,346.91
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,336.79,254.62
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,221.28,118.03
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,82.13,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,14.55,0.92
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,29.46,18.54
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,36.89,25.58
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,44.21,32.13
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,48.77,36.1
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,53.26,39.83
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,56.02,41.97
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,64.09,48.49
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,66.39,50.11
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,68.58,51.61
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,69.85,52.23
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,71.03,52.77
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,71.34,52.85
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,86.18,64.7
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,140.17,75.07
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,195.57,108.72
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,251.35,150.61
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,307.85,196.33
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,363.39,242.26
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,418.82,287.55
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,472.93,331.55
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,526.35,373.89
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,577.57,412.64
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,627.13,448.94
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,674.26,483.54
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,719.75,516.21
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,761.24,545.81
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,800.48,572.2
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,754.46,537.73
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,671.34,476.46
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,806.07,574.83
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,920.45,652.72
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,940.37,665.58
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,956.82,677.08
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,961.65,681.35
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,976.17,692.05
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,974.68,694.08
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,969.58,694.08
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,809.72,590.17
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,629.51,463.24
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,771.03,570.66
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,891.05,655.64
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,854.05,632.39
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,814.84,608.4
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,761.93,574.94
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,707.94,539.82
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,641.29,493.28
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,574.97,445.21
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,484.22,377.04
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,393.17,305.4
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,284.55,215.47
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,172.07,82.8
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,59.97,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.76,0.14
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,29.27,18.32
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,38.63,27.02
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,49.58,36.68
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,54.97,41.37
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,60.24,45.74
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,62.61,47.53
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,64.98,49.25
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,67.4,50.96
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,69.67,52.52
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,76.62,57.81
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,76.86,57.54
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,77.19,57.49
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,79.49,59.05
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,131.82,69.96
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,195.43,109.82
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,249.38,150.11
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,304.12,194.28
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,358.63,239.22
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,413.23,283.77
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,466.54,327.03
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,519.32,368.77
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,569.37,406.76
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,618.27,442.76
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,665.25,477.19
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,710.72,509.76
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,752.36,538.15
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,791.84,563.47
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,827.71,586.74
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,860.9,608.2
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,888.56,626.41
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,913.02,642.65
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,932.28,655.08
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,948.09,665.43
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,956.04,671.3
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,960.42,675.14
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,972.69,683.8
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,968.52,682.19
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,955.69,675.76
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,939.48,667.36
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,914.9,654.71
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,887.33,640.13
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,855.17,621.42
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,814.82,597.04
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,762.9,565.01
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,709.9,531.37
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,640.03,484.55
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,570.76,436.13
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,478.91,368.67
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,386.83,297.56
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,272.08,203.59
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,152.41,62.81
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,51.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.67,19.3
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,39.64,27.72
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.45,37.24
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,56.19,42.22
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,61.79,46.86
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,63.42,47.91
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,65.14,48.96
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,67.22,50.38
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,69.2,51.69
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,75.78,56.76
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,75.75,56.39
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,76.14,56.4
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,77.33,57.05
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,129.95,68.08
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,194.06,107.45
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,248.54,147.95
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,303.74,192.47
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,358.48,237.22
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,413.4,281.58
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,467.0,324.12
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,520.03,364.97
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,570.74,402.94
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,620.39,438.97
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,667.59,473.25
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,713.21,505.68
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,755.2,535.32
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,795.03,561.7
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,830.82,584.95
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,863.82,606.4
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,892.52,624.13
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,918.01,639.84
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,937.85,654.17
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,954.2,666.5
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,960.39,671.59
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,962.93,674.62
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,962.64,675.72
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,971.63,682.88
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,958.74,676.32
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,942.44,667.88
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,918.26,655.86
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,891.08,641.87
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,858.97,623.19
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,819.27,599.24
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,767.63,567.46
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,714.9,534.05
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,644.57,487.12
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,574.89,438.54
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,483.32,371.29
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,395.18,303.03
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,274.73,204.41
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,152.29,50.54
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,52.52,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,16.54,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,32.32,20.55
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,43.04,30.54
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.87,40.12
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,61.75,46.91
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,69.42,53.29
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,72.99,56.04
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,74.55,57.03
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,77.21,58.89
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,79.72,60.58
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,79.42,59.85
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,79.15,59.15
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,87.39,65.47
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,87.48,65.2
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,138.27,76.08
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,191.42,107.57
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,245.36,147.43
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,300.33,191.31
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,354.81,235.76
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,413.56,282.76
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,465.8,324.25
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,517.55,364.19
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,567.59,401.74
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,617.01,437.73
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,656.26,463.56
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,681.27,478.09
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,736.8,519.73
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,786.97,557.65
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,822.12,580.27
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,854.6,601.2
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,881.12,618.31
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,904.42,633.44
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,922.57,645.42
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,950.34,663.58
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,958.19,669.26
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,962.38,672.97
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,959.71,673.98
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,953.46,672.93
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,938.69,665.59
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,927.59,660.74
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,900.89,646.59
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,871.37,630.63
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,830.75,606.15
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,788.09,579.98
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,732.62,545.16
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,676.18,508.68
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,604.1,458.7
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,526.2,402.59
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,433.73,333.61
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,346.3,264.62
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,236.39,173.92
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,102.98,21.81
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,36.43,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.75,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,29.21,17.95
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,38.2,26.47
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,48.9,35.9
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,55.11,41.3
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,61.15,46.33
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,62.8,47.4
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,64.54,48.47
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,66.66,49.93
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,68.68,51.28
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,74.56,55.77
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,73.96,54.96
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,74.76,55.3
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,75.44,55.56
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,137.16,74.22
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,191.13,105.67
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,245.86,146.11
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,301.35,190.63
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,356.42,235.88
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,411.7,280.86
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,466.15,325.0
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,520.04,367.59
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,571.61,406.76
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,622.4,444.23
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,670.01,479.42
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,715.9,512.69
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,758.77,542.14
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,799.43,567.94
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,836.02,591.92
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,869.79,614.06
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,898.77,632.06
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,924.49,647.99
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,944.49,662.86
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,960.95,675.7
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,971.31,683.45
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,977.99,689.08
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,978.02,690.39
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,974.42,689.63
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,964.28,685.12
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,950.76,678.62
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,939.52,674.62
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,913.42,660.96
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,876.93,639.26
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,838.06,615.73
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,787.72,584.73
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,741.55,555.75
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,673.02,509.72
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,605.22,462.12
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,513.94,394.77
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,426.43,326.44
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,302.64,223.71
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,169.59,17.11
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,61.93,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,14.75,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,29.18,17.85
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,39.61,27.62
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,49.87,36.71
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,58.27,43.96
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,64.15,48.85
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,65.98,50.17
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,67.88,51.48
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,70.17,53.07
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,72.34,54.53
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,79.16,59.8
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,78.98,59.3
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,79.55,59.43
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,80.01,59.5
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,129.43,69.4
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,183.46,100.83
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,246.83,147.66
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,301.64,191.58
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,356.24,236.39
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,411.14,281.05
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,464.19,324.13
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,516.65,365.66
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,567.29,403.95
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,616.94,440.31
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,663.94,474.88
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,709.34,507.58
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,751.49,536.54
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,791.51,562.41
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,827.12,585.78
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,859.97,607.34
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,888.09,624.57
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,913.0,639.76
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,931.79,652.2
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,947.06,662.57
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,956.83,669.91
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,963.0,675.19
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,962.61,677.65
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,971.21,686.06
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,958.71,680.01
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,942.78,672.01
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,851.06,615.49
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,740.94,544.2
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,788.39,580.08
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,817.23,601.48
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,765.14,568.68
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,712.05,534.67
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,640.76,486.51
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,570.29,436.69
