Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,476.18,366.16
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,385.85,294.97
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,225.04,163.87
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,29.84,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,14.25,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,27.87,16.62
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,42.33,29.73
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,56.48,42.09
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,69.76,53.44
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,82.62,64.13
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,84.53,65.45
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,89.04,68.83
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,77.28,58.71
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,71.8,53.85
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,72.24,53.77
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,72.66,53.68
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,73.51,54.07
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,74.24,54.37
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,163.0,100.57
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,253.27,168.5
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,282.88,187.21
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,330.51,221.44
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,355.35,238.06
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,407.67,276.85
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,461.09,320.01
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,513.95,361.68
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,564.56,399.77
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,613.39,435.37
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,659.5,469.29
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,704.03,501.42
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,725.62,512.25
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,726.18,508.28
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,794.87,559.16
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,850.6,599.04
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,876.58,616.27
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,899.29,631.68
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,930.31,653.6
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,945.86,665.79
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,884.65,627.17
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,801.19,569.6
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,884.64,630.62
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,948.41,673.25
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,773.07,557.95
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,555.89,405.43
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,733.97,537.54
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,869.07,632.28
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,831.67,608.39
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,792.04,583.83
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,737.35,549.2
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,681.72,512.95
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,610.87,464.58
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,540.69,414.51
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,440.27,338.78
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,353.12,269.48
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,238.04,172.06
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,108.02,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,15.35,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,30.08,18.36
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,41.59,29.23
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,53.17,39.47
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,61.07,46.32
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,68.77,52.76
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,73.21,56.13
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,75.45,57.57
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,77.71,59.08
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,79.85,60.48
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,79.85,59.98
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,79.85,59.51
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,88.5,66.13
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,88.88,66.08
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,134.85,74.56
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,187.45,104.46
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,241.05,143.28
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,295.75,186.26
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,350.28,230.14
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,404.89,273.47
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,458.21,315.55
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,511.23,356.24
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,561.4,392.78
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,608.62,425.82
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,654.34,458.4
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,698.79,489.4
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,739.01,515.88
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,777.03,540.38
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,733.77,508.34
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,660.67,456.43
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,779.28,539.97
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,889.29,614.07
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,731.68,508.79
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,506.16,354.26
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,735.85,514.94
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,925.08,639.31
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,918.84,635.91
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,909.16,632.26
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,891.47,622.88
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,870.58,611.62
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,838.62,594.17
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,794.93,569.02
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,749.97,541.53
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,703.65,512.68
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,643.75,474.65
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,583.81,435.09
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,509.09,383.42
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,436.17,330.85
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,328.41,250.64
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,243.91,184.11
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,146.94,102.9
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.69,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,13.1,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,25.8,14.87
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,45.56,32.6
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,63.92,48.71
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,76.08,59.3
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,85.26,67.09
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,105.69,83.91
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,122.45,97.3
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,138.21,109.81
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,153.37,121.67
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,163.74,129.53
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,163.32,128.68
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,171.73,134.96
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,179.57,140.73
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,215.41,150.72
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,256.03,175.99
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,286.82,201.74
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,320.42,230.07
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,353.63,252.12
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,408.87,290.84
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,438.07,313.5
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,464.86,333.9
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,491.5,353.6
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,517.24,372.24
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,518.25,373.02
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,509.8,367.06
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,539.29,388.24
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,569.78,409.77
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,662.7,475.15
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,764.82,544.61
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,731.08,521.06
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,699.93,499.99
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,707.86,506.61
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,713.94,511.73
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,723.63,519.77
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,731.46,526.67
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,720.46,521.88
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,707.14,515.79
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,554.95,411.05
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,401.56,301.09
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,255.11,194.18
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,102.44,76.0
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,130.14,98.72
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,161.17,123.68
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,138.4,106.12
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,115.64,88.37
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,94.21,71.29
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,72.38,53.55
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,52.48,37.13
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,31.6,19.76
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,18.16,7.97
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,4.92,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,9.86,2.2
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,18.95,10.39
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,28.07,18.48
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,38.45,27.58
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,48.86,36.58
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,26.82,17.49
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,4.94,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,50.55,37.52
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,94.26,74.23
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,104.0,81.9
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,113.65,89.45
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,166.53,132.6
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,216.78,172.95
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,226.6,169.83
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,232.73,174.37
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,253.19,189.45
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,274.45,205.31
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,282.11,211.28
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,288.69,216.38
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,214.54,160.56
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,132.96,98.22
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,224.8,168.51
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,314.08,235.36
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,284.12,212.73
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,248.54,186.01
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,338.74,253.73
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,432.92,322.79
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,429.16,319.73
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,424.33,316.22
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,378.22,282.47
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,315.38,236.14
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,203.63,152.52
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,92.42,66.98
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,161.38,120.88
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,233.97,176.6
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,254.25,192.77
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,275.68,210.03
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,211.4,161.06
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,147.21,111.34
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,142.69,108.43
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,138.46,105.64
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,71.04,52.09
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,11.55,3.83
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,9.89,2.52
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,8.23,1.18
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,6.58,0.0
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,4.93,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.69,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.46,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.23,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,10.67,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,20.61,10.86
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,36.99,25.91
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,53.15,40.28
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,69.59,54.75
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,85.92,68.85
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,84.28,67.17
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.91,64.8
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,86.65,68.57
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,91.28,72.21
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,113.46,90.53
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,135.1,108.18
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,146.34,117.07
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,157.45,125.81
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,160.74,122.06
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,164.02,123.97
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,169.81,128.16
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,175.62,132.41
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,178.45,134.42
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,181.26,136.46
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,207.44,156.34
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,234.23,176.48
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,212.49,159.6
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,189.71,142.05
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,146.18,108.77
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,101.18,73.96
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,119.87,88.59
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,138.92,103.37
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,173.14,129.72
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,208.17,156.44
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,187.67,140.88
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,166.73,125.03
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,109.88,81.18
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,53.44,36.89
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,97.79,72.06
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,143.78,108.1
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,188.18,143.09
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,235.24,179.97
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,187.95,143.64
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,140.55,106.82
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,130.66,99.42
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,120.78,91.91
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,97.72,73.81
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,74.67,55.49
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,63.5,46.72
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,53.03,38.36
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,43.02,30.16
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,33.04,21.84
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,24.33,14.46
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,15.64,7.04
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.04,0.98
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,23.51,13.03
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,39.74,28.22
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,55.77,42.51
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,72.76,57.47
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,89.43,71.87
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,105.0,84.86
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,120.2,97.25
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,129.17,104.4
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,145.08,117.25
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,158.7,127.81
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,172.16,138.12
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,186.78,149.53
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,210.62,168.28
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,225.25,167.28
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,263.52,191.49
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,262.0,193.01
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,260.37,194.82
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,275.37,205.46
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,290.95,216.47
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,359.49,265.48
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,443.74,326.18
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,477.78,350.14
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,514.6,375.3
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,426.67,313.26
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,321.89,237.33
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,361.58,266.74
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,403.53,296.83
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,274.39,203.5
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,134.77,99.06
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,95.02,68.81
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,55.2,37.86
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,67.75,47.87
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,80.43,57.97
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,130.63,97.37
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,182.92,137.93
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,308.4,234.87
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,429.79,325.98
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,329.63,251.31
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,210.54,160.59
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,184.32,141.21
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,157.88,121.11
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,152.85,117.72
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,148.21,114.59
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,127.48,98.43
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,106.79,82.02
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,86.65,65.77
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,65.99,48.78
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,47.8,33.63
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,28.69,17.55
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,16.09,5.88
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.72
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,12.16
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,21.33
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,31.9
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,55.21,42.05
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,88.31,70.08
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,119.54,95.97
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,124.92,100.07
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,136.37,109.18
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,160.83,128.66
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,179.97,143.49
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,189.39,150.62
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,184.63,146.32
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,216.0,154.9
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,253.16,178.78
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,287.57,207.95
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,310.04,228.6
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,330.31,242.98
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,365.85,268.81
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,375.09,276.56
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,388.57,286.97
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,436.93,322.38
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,499.27,367.72
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,538.44,396.43
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,585.13,430.38
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,607.21,445.39
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,628.18,459.54
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,582.32,426.66
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,534.93,392.3
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,314.98,234.63
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,94.98,68.13
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,209.14,156.03
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,348.04,259.41
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,441.26,329.41
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,558.57,415.08
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,507.55,379.03
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,433.09,326.32
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,371.0,281.12
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,307.56,233.95
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,194.23,148.25
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,77.57,56.63
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,71.46,52.06
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,65.57,47.54
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,56.37,40.38
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,47.19,33.11
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,38.44,26.06
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,29.72,18.88
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,21.43,11.94
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,13.16,4.94
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.01,5.27
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,27.28,17.51
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,40.17,28.96
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,55.07,42.04
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,69.81,54.77
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,95.23,76.21
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,120.73,97.25
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,135.93,109.53
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,150.73,121.34
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,133.23,106.23
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,118.67,93.7
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,156.63,124.49
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,192.69,153.21
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,207.91,154.31
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,262.23,189.8
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,296.41,213.33
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,322.48,232.22
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,356.77,260.26
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,373.7,274.69
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,401.16,295.36
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,429.29,316.23
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,476.43,349.8
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,524.6,383.83
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,534.44,390.68
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,536.18,391.71
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,585.84,427.52
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,638.58,464.83
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,654.65,475.67
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,669.01,485.53
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,470.76,347.63
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,244.04,181.29
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,509.23,380.21
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,747.75,545.97
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,868.64,631.02
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,944.53,681.85
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,724.93,536.5
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,424.95,319.37
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,458.08,346.99
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,468.96,356.95
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,689.96,524.54
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,860.17,643.81
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,523.81,407.05
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,127.83,96.9
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,110.2,84.01
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,92.35,70.02
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,74.79,55.85
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,56.87,41.11
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,40.23,27.26
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,23.96,13.57
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,13.6,3.36
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,12.8,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,24.07,12.82
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,40.18,28.23
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,56.31,42.55
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,69.38,53.97
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,83.16,65.68
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,103.17,82.33
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,119.83,95.84
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,133.82,107.11
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,140.46,112.18
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,106.42,83.47
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,75.62,57.58
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,128.31,100.74
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,183.43,145.02
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,153.38,99.4
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,173.85,97.23
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,259.41,171.37
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,329.16,234.22
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,364.63,262.37
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,398.8,289.21
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,424.19,310.01
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,433.08,317.81
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,460.88,338.56
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,489.45,359.61
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,513.15,376.93
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,536.9,394.13
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,618.72,454.06
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,711.95,520.81
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,718.65,525.13
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,713.83,522.12
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,548.63,405.04
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,340.97,252.41
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,525.24,390.65
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,720.37,528.87
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,839.32,615.06
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,939.44,683.76
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,934.77,679.68
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,926.51,674.24
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,830.78,611.87
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,695.69,518.2
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,776.68,580.17
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,838.4,623.46
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,797.68,596.7
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,754.9,569.13
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,695.47,530.41
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,635.33,489.98
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,558.35,435.76
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,477.09,375.58
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,375.82,296.3
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,281.26,217.13
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,159.68,94.2
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,9.45,2.33
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,14.81,7.08
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,20.6,12.19
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,26.4,17.24
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,31.8,21.81
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,37.21,26.31
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,56.8,42.86
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,76.1,58.94
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,98.74,77.62
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,120.79,95.58
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,121.31,95.67
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,121.69,95.7
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,142.76,107.39
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,164.56,123.55
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,182.43,136.88
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,200.83,150.61
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,202.2,151.2
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,203.32,151.67
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,209.66,156.37
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,216.08,161.14
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,202.38,150.78
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,188.06,139.98
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,221.12,164.94
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,254.95,190.16
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,230.32,171.71
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,204.81,152.65
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,223.91,167.16
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,243.45,181.85
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,166.5,123.76
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,89.0,64.17
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,56.4,38.96
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,24.16,13.6
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,151.25,113.85
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,288.92,218.58
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,218.22,164.88
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,147.6,110.83
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,77.71,56.48
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.39
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,241.85,190.4
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,484.55,373.08
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,360.78,278.6
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,218.3,168.99
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,189.26,147.34
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,159.92,124.47
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,113.43,87.26
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,81.99,61.44
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,57.14,40.95
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,30.59,18.75
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.03,2.42
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
