Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.54
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.89,8.72
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,16.56
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,36.37,26.15
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,47.2,35.63
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,59.52,46.17
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,71.41,56.13
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,106.35,85.64
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,139.54,113.16
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,154.52,124.91
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,169.32,136.4
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,176.2,141.54
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,192.7,154.5
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,202.43,153.64
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,213.14,160.94
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,253.77,190.09
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,299.02,222.51
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,329.74,243.97
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,353.01,259.85
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,388.76,285.03
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,427.83,311.96
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,443.16,320.93
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,456.94,328.27
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,504.95,364.26
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,557.32,403.02
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,495.53,361.57
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,417.71,307.32
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,418.54,309.1
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,418.71,309.91
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,420.9,312.41
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,422.74,314.65
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,341.25,255.64
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,242.93,182.72
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,314.43,237.61
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,375.67,283.84
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,298.22,226.61
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,203.66,155.11
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,264.53,203.35
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,312.7,241.23
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,325.69,252.69
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,338.44,264.17
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,380.38,298.7
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,398.61,315.21
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,361.39,288.06
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,323.08,259.57
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,276.59,222.87
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,229.89,184.82
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,174.87,138.74
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,120.06,91.3
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,58.74,24.8
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,18.13,10.04
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,33.06,22.77
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,62.65,47.83
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,90.42,70.98
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,118.32,93.72
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,145.28,115.31
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,170.64,135.53
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,201.32,159.82
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,215.62,158.02
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,249.27,174.86
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,284.23,197.93
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,315.88,221.08
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,360.03,256.38
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,404.87,291.95
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,439.9,321.26
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,458.11,336.69
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,422.03,311.98
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,367.97,272.71
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,476.34,353.15
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,601.57,443.78
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,691.17,511.13
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,781.87,578.33
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,817.2,601.97
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,849.71,624.0
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,725.4,535.26
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,542.07,399.09
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,756.83,560.38
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,935.22,684.22
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,823.29,607.06
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,659.56,488.42
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,648.8,483.3
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,636.03,475.98
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,788.42,591.01
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,915.18,679.79
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,887.01,662.11
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,862.15,647.76
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,817.5,618.64
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,771.02,587.95
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,711.69,548.29
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,651.68,506.89
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,568.57,445.95
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,486.95,383.48
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,376.39,296.74
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,279.03,213.81
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,143.73,54.53
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,24.11,11.69
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,36.2,24.68
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,48.31,35.67
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,56.05,42.57
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,63.63,49.06
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,68.4,52.96
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,71.25,55.09
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,74.12,57.3
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,76.85,59.37
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,75.22,57.65
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,81.06,62.17
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,125.16,98.3
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,179.25,141.98
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,148.17,95.91
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,180.16,101.82
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,235.97,143.16
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,292.66,190.07
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,347.92,237.24
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,403.68,284.79
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,459.07,331.83
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,513.91,377.32
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,566.08,418.91
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,616.99,458.29
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,665.15,495.55
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,711.55,530.69
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,754.45,561.54
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,795.05,589.01
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,831.52,613.81
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,865.12,636.58
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,892.61,655.47
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,916.72,672.17
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,935.95,685.38
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,951.6,696.32
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,957.67,701.03
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,972.41,711.74
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,969.35,711.82
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,962.56,709.7
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,945.99,700.11
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,925.97,688.52
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,897.14,671.42
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,871.93,656.77
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,826.5,626.86
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,779.19,595.31
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,718.73,554.4
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,657.57,511.71
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,574.24,450.96
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,487.69,384.94
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,378.89,298.78
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,278.06,212.04
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,141.77,35.77
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,11.52,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.33,10.14
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,30.81,20.2
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,39.21,27.9
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,44.34,32.61
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,49.41,37.06
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,51.34,38.58
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,58.08,44.13
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,60.33,45.76
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,62.5,47.31
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,62.81,47.28
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,72.62,55.16
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,74.15,56.23
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,75.54,57.2
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,113.96,62.04
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,171.73,93.01
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,229.75,135.61
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,288.36,183.74
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,346.24,233.05
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,403.97,282.06
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,460.28,329.63
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,515.73,375.32
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,569.08,418.23
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,620.39,458.39
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,669.1,495.57
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,715.91,530.48
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,758.09,560.42
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,797.69,586.51
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,747.33,547.7
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,656.58,478.74
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,798.53,584.98
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,918.53,668.57
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,937.8,682.38
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,953.46,694.65
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,864.64,635.59
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,722.11,533.38
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,624.58,464.78
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,502.94,376.93
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,737.05,553.69
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,924.5,684.58
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,896.17,666.5
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,871.13,652.15
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,827.7,623.75
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,782.31,593.69
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,722.6,553.46
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,662.23,511.51
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,576.36,449.34
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,492.17,385.51
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,380.43,297.9
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,282.5,213.38
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,141.74,10.88
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.46,9.16
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,32.09,21.25
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,42.43,30.64
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,48.56,36.24
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,54.58,41.5
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,82.26,64.97
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,115.58,92.68
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,87.76,68.97
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,72.75,56.12
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,73.57,56.48
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,74.36,56.81
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,74.93,57.1
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,75.43,57.33
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,121.49,69.48
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,177.13,98.75
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,233.46,139.95
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,290.43,186.63
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,347.23,234.39
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,404.14,281.9
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,459.48,327.81
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,514.12,371.85
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,566.15,412.05
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,616.96,449.98
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,665.3,485.9
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,711.77,519.58
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,754.25,548.7
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,794.28,574.18
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,830.45,597.68
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,863.66,619.19
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,891.55,637.27
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,916.06,653.26
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,934.74,665.65
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,949.77,675.91
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,754.32,548.02
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,497.8,365.01
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,525.54,389.17
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,552.69,411.36
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,512.91,383.92
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,471.76,355.54
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,458.02,348.14
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,442.66,339.34
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,604.84,463.25
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,724.22,549.74
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,691.41,527.32
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,656.04,503.59
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,573.71,444.96
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,493.0,384.66
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,383.73,299.49
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,280.51,210.41
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,138.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,11.52,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,21.18,8.57
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,33.97,22.81
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,46.85,34.39
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,55.31,42.01
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,63.57,49.2
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,70.35,54.8
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,74.84,58.31
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,103.62,82.21
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,135.84,108.45
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,107.5,84.44
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,82.58,63.51
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,129.31,101.55
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,179.4,141.17
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,155.04,102.09
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,178.02,101.84
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,232.14,140.65
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,287.49,184.72
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,352.14,242.79
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,400.45,284.67
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,448.79,320.13
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,498.11,356.68
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,530.66,380.91
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,560.94,402.92
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,607.16,436.16
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,654.32,469.46
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,694.62,497.99
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,734.67,526.15
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,795.17,571.06
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,841.26,604.64
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,878.5,629.68
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,902.41,646.31
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,920.13,659.24
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,934.25,670.08
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,942.94,677.65
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,947.95,683.07
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,909.6,661.47
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,850.26,625.69
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,718.19,535.08
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,543.78,411.5
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,562.65,429.03
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,556.85,428.19
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,493.2,382.38
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,409.02,320.74
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,367.04,290.6
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,324.36,258.77
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,275.2,219.97
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,226.07,179.86
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,166.5,130.04
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,107.03,77.46
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,50.66,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,11.1,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,20.12,7.45
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,32.22,21.41
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,44.09,32.18
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,51.95,39.22
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,61.15,47.13
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,66.0,51.1
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,70.67,54.79
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,73.54,56.99
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,76.28,59.04
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,77.43,59.62
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,78.51,60.13
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,79.04,60.25
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,87.7,67.03
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,121.13,71.04
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,175.66,99.78
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,229.86,138.58
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,285.21,182.89
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,340.52,229.07
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,395.93,275.34
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,433.54,310.72
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,453.29,328.63
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,471.86,342.38
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,488.26,354.12
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,583.97,425.33
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,694.09,506.13
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,734.25,534.81
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,780.23,567.23
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,815.49,590.98
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,847.86,612.62
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,784.74,568.05
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,688.01,498.5
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,814.13,591.05
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,926.63,667.38
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,931.72,671.14
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,933.08,673.74
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,927.57,672.47
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,925.47,673.64
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,906.06,662.81
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,883.44,650.09
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,606.97,459.7
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,282.57,216.17
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,513.15,398.37
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,723.68,551.22
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,660.07,506.2
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,588.76,456.5
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,507.57,397.54
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,429.14,337.54
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,324.52,253.62
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,227.47,166.5
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,77.81,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.4
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.53,21.6
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,45.44,33.28
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,53.94,40.9
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,62.24,48.07
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,69.35,53.99
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,74.26,57.88
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,77.31,60.25
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,80.22,62.45
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,80.57,62.37
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,80.91,62.29
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,81.62,62.67
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,90.85,70.1
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,120.2,71.36
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,172.41,98.3
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,226.98,138.1
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,282.68,183.71
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,337.39,229.92
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,397.01,279.7
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,450.35,324.64
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,503.21,368.14
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,553.33,407.77
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,604.2,446.55
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,651.28,482.56
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,696.66,516.58
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,732.08,543.27
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,770.87,571.72
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,804.54,594.75
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,845.42,622.61
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,873.11,641.72
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,897.55,658.8
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,798.55,589.59
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,670.36,495.3
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,807.46,598.88
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,926.88,683.59
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,824.99,615.36
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,699.99,526.76
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,530.05,404.09
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,359.59,275.44
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,621.73,479.98
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,820.38,625.98
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,776.49,595.46
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,730.66,564.73
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,666.86,519.97
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,602.59,473.46
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,513.69,405.89
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,436.2,344.31
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,330.54,258.69
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,232.97,168.07
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,80.75,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.58,5.35
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.7,20.01
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.62,30.86
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,47.12,35.11
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,54.92,41.98
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,84.85,67.5
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,113.44,91.4
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,86.61,68.24
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,70.57,54.35
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,69.87,53.44
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,75.98,58.23
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,127.42,100.59
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,198.89,158.43
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,210.3,156.25
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,232.19,173.48
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,267.94,194.35
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,321.88,230.43
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,349.98,254.66
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,381.75,280.62
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,418.57,308.65
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,451.55,333.95
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,286.39,213.76
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,82.68,58.69
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,370.01,282.54
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,696.56,522.62
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,738.42,552.8
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,777.78,580.92
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,813.14,605.43
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,845.57,627.89
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,871.92,646.22
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,894.88,662.33
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,912.88,676.58
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,927.29,688.62
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,794.14,596.23
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,602.38,453.84
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,563.5,427.71
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,522.82,399.27
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,736.39,563.9
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,902.78,683.32
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,676.61,523.79
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,417.53,326.56
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,612.37,481.92
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,761.23,592.63
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,700.74,549.25
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,639.83,505.36
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,555.65,441.02
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,473.58,375.46
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,362.31,284.97
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,256.99,183.22
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,93.65,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,17.86,4.3
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,29.3,18.8
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,40.56,29.08
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,49.65,37.21
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,56.71,43.32
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,79.81,62.93
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,105.59,84.39
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,123.56,99.11
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,142.54,114.49
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,152.39,121.92
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,158.58,126.3
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,165.97,131.9
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,172.98,137.18
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,200.65,143.44
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,242.18,168.45
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,281.07,198.71
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,314.94,226.97
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,354.8,255.47
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,395.24,285.64
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,425.77,311.82
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,445.78,328.51
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,481.24,355.36
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,526.91,389.41
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,548.22,405.32
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,567.67,419.65
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,618.77,457.01
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,678.2,499.71
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,763.18,563.96
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,836.52,617.5
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,816.55,601.97
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,765.2,562.79
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,852.86,629.84
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,926.78,682.06
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,577.83,439.39
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,140.33,103.98
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,135.29,100.8
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,130.26,97.08
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,241.19,184.67
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,350.38,268.85
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,432.95,334.43
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,512.84,397.08
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,512.2,398.57
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,507.83,397.62
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,454.64,358.69
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,401.64,318.95
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,336.6,267.66
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,273.03,215.76
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,195.31,151.19
