Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,103.09,68.3
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,36.21,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,7.68,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,14.87,2.02
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,32.48,21.4
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,49.59,36.75
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,65.17,50.48
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,81.17,64.23
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,95.26,76.0
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,104.99,83.82
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,118.96,95.01
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,132.28,105.46
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,146.99,116.92
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,160.8,127.49
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,121.53,95.12
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,86.26,66.01
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,122.15,74.09
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,173.9,100.07
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,227.88,138.82
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,283.08,183.46
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,300.84,212.23
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,303.72,224.08
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,309.99,228.93
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,315.26,232.93
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,357.67,263.4
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,403.62,296.04
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,533.7,393.25
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,691.66,508.44
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,732.7,537.62
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,771.54,565.55
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,525.85,392.02
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,204.79,150.77
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,552.81,415.64
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,884.45,645.18
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,899.97,653.2
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,911.9,661.5
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,917.74,666.0
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,919.94,668.32
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,920.2,669.18
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,909.74,663.2
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,891.23,652.55
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,869.5,639.9
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,835.68,619.68
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,799.21,597.54
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,611.91,467.53
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,421.49,326.45
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,485.86,379.87
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,562.91,437.46
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,478.88,374.03
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,397.98,310.95
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,291.1,224.29
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,186.74,121.13
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,61.55,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.05,2.3
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,30.67,19.75
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,43.97,31.8
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,53.57,40.37
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,62.92,48.43
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,69.42,53.83
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,76.71,59.73
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,80.03,62.17
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,83.19,64.43
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,85.02,65.42
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,86.7,66.29
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,87.19,66.46
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,87.59,66.57
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,114.81,68.14
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,175.98,101.07
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,253.62,166.5
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,317.86,223.81
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,346.18,247.68
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,378.7,273.89
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,363.7,265.27
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,344.81,252.75
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,450.59,329.67
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,601.49,438.59
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,556.93,406.08
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,477.03,346.48
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,620.46,453.59
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,774.46,564.7
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,808.27,587.26
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,839.17,607.79
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,864.0,624.37
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,885.43,638.82
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,901.0,650.51
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,912.96,660.05
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,903.72,655.05
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,881.68,641.66
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,760.61,558.32
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,624.65,462.75
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,515.14,386.32
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,425.99,321.61
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,278.41,212.52
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,138.23,103.9
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,121.77,91.6
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,105.2,78.82
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,87.27,64.92
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,69.04,50.49
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,52.17,36.85
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,34.83,22.59
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,22.29,12.06
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.87,0.66
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.05,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,4.94,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,70.26,54.49
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,127.55,102.04
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,78.26,60.4
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,20.69,11.85
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,61.5,45.93
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,100.67,77.88
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,110.45,81.58
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,120.4,88.88
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,207.32,150.4
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,316.48,227.09
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,344.87,246.52
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,390.07,278.96
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,378.83,274.28
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,349.98,255.36
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,335.92,245.72
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,318.73,233.51
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,445.69,325.74
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,590.85,427.28
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,630.19,453.86
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,676.17,485.43
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,744.05,533.75
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,816.69,584.44
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,840.64,600.9
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,861.54,615.88
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,556.59,409.8
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,181.57,133.33
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,288.57,215.24
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,392.13,291.49
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,427.69,319.49
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,484.74,363.07
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,310.43,235.35
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,144.04,107.62
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,179.25,136.64
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,236.45,182.18
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,461.65,360.65
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,657.89,506.69
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,590.74,458.19
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,524.26,410.46
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,437.07,344.57
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,353.35,277.9
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,252.26,194.08
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,130.43,72.22
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,45.34,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.15
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,30.95,19.96
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.3,33.03
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,55.89,42.51
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,66.18,51.43
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,72.61,56.78
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,78.86,61.81
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,101.41,80.41
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,127.69,101.71
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,105.95,83.14
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,88.09,67.98
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,88.85,68.38
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,89.5,68.7
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,158.95,110.58
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,247.54,181.71
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,267.33,194.22
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,304.22,220.46
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,342.35,247.23
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,385.89,278.35
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,372.91,271.56
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,355.13,260.13
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,412.3,300.92
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,483.04,350.7
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,515.28,373.83
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,548.92,398.06
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,652.23,474.08
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,764.51,554.88
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,796.71,576.94
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,826.05,597.54
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,730.95,530.13
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,597.96,435.28
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,436.2,322.2
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,235.39,174.43
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,202.34,150.47
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,168.81,125.38
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,549.72,418.19
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,879.15,650.02
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,752.78,562.44
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,614.48,464.95
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,697.16,530.26
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,761.14,579.61
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,699.45,537.54
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,646.08,501.29
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,578.34,453.42
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,511.34,404.16
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,419.97,332.84
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,332.48,261.65
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,216.83,166.39
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,110.85,52.41
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,37.62,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,32.01,20.68
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,48.58,35.65
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,60.27,46.04
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,72.11,56.24
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,80.32,63.07
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,88.23,69.46
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,93.71,73.82
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,98.95,77.91
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,102.63,80.51
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,104.56,81.64
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,105.53,81.99
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,106.37,82.26
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,129.72,82.47
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,180.44,107.84
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,232.29,144.43
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,285.68,186.97
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,338.64,230.59
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,392.5,274.89
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,432.42,311.49
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,448.94,327.11
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,422.1,309.27
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,379.03,278.44
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,469.84,345.14
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,575.6,421.1
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,513.64,375.72
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,436.01,318.82
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,541.64,396.65
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,658.65,480.04
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,610.12,445.72
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,567.74,415.78
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,750.31,551.67
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,907.87,663.18
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,915.07,668.2
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,912.02,667.77
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,785.37,582.07
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,644.07,481.37
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,753.15,564.57
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,846.16,631.73
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,809.87,608.99
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,770.98,585.06
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,720.3,551.21
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,659.69,509.52
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,591.25,461.27
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,523.66,411.81
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,435.61,344.25
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,351.35,276.01
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,244.2,186.24
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,112.64,41.86
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,39.22,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,27.27,16.79
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,37.81,26.62
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,43.69,32.03
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,49.51,37.14
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,52.4,39.53
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,55.32,41.83
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,94.06,74.34
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,133.43,106.68
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,95.59,74.68
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,66.32,49.98
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,66.97,50.26
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,78.11,59.17
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,150.52,102.36
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,248.66,179.28
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,276.08,199.44
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,301.75,219.57
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,323.55,236.41
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,343.91,251.96
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,313.39,230.99
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,269.7,199.46
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,384.96,284.45
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,524.38,385.51
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,602.55,445.23
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,693.17,514.78
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,665.89,492.06
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,604.24,443.92
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,542.07,399.62
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,467.59,345.41
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,561.31,415.42
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,662.96,489.21
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,507.71,377.59
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,341.0,254.12
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,318.59,238.44
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,276.48,207.58
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,261.48,197.28
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,246.25,186.66
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,269.95,205.58
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,275.06,210.42
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,400.48,311.11
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,523.27,407.38
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,487.42,381.64
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,449.89,354.87
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,529.27,418.9
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,586.47,461.89
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,494.39,391.01
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,401.79,316.87
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,277.88,212.68
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,144.82,34.69
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,48.94,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.26,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,13.95,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,29.75,18.65
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,45.36,32.86
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,61.9,47.4
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,78.05,61.31
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,87.23,68.96
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,98.25,77.95
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,82.4,64.36
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,69.21,53.03
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,114.66,90.6
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,178.04,141.95
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,112.18,87.46
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,74.05,55.81
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,97.57,55.42
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,162.32,88.87
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,218.67,128.7
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,275.77,175.09
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,331.63,222.41
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,387.59,269.91
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,434.7,313.27
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,471.05,344.11
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,524.19,385.23
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,599.04,443.5
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,646.51,480.09
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,692.04,514.55
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,733.79,545.6
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,772.96,573.4
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,759.81,561.28
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,717.25,527.56
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,677.03,499.28
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,641.05,473.18
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,791.38,586.81
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,917.52,675.35
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,916.78,675.22
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,907.56,670.39
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,898.88,665.9
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,886.69,659.19
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,865.88,646.95
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,841.89,632.61
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,804.64,609.62
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,764.86,584.6
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,710.3,547.39
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,646.4,502.61
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,574.56,451.13
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,503.95,398.6
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,404.54,320.75
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,293.94,231.33
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,187.37,140.7
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,57.95,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,19.52,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,29.48,18.25
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.18,30.85
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,52.48,39.28
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,61.58,47.28
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,67.5,52.23
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,74.24,57.71
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,103.25,81.75
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,140.93,112.48
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,106.62,83.53
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,81.15,62.07
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,81.97,62.55
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,82.7,62.96
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,113.53,69.46
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,166.72,94.7
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,221.33,148.49
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,266.73,197.4
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,292.99,205.8
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,387.62,271.07
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,441.94,316.57
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,495.86,360.81
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,548.17,402.86
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,599.37,443.15
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,646.19,479.16
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,691.13,512.95
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,731.98,542.17
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,770.29,568.67
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,736.19,540.76
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,662.61,484.76
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,784.93,576.47
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,883.14,646.11
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,743.28,547.93
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,544.69,402.1
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,749.59,555.53
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,921.15,675.11
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,914.58,670.51
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,904.38,664.93
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,748.8,560.26
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,575.55,435.02
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,694.26,527.21
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,793.63,599.32
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,739.15,561.65
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,683.16,523.21
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,610.08,471.99
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,531.8,414.91
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,434.74,340.92
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,342.72,266.55
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,225.38,167.0
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,78.5,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,8.11,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.68,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,14.66,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,31.46,19.84
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,48.39,35.35
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,58.99,44.89
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,69.6,54.12
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,73.06,56.96
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,78.12,61.0
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,81.47,63.61
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,84.68,66.06
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,81.7,63.18
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,79.13,60.68
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,79.79,60.89
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,88.62,67.83
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,108.83,65.55
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,162.39,89.96
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,219.18,129.87
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,277.02,176.51
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,339.48,228.34
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,395.68,275.65
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,450.51,321.89
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,504.65,366.54
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,556.58,407.57
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,607.06,446.21
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,654.76,482.71
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,700.6,517.02
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,741.87,546.5
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,780.59,573.42
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,814.49,596.43
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,845.35,617.39
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,870.54,634.59
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,892.28,649.6
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,919.07,669.18
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,931.75,679.54
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,936.49,683.81
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,937.39,685.79
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,930.42,682.49
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,919.74,676.93
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,897.74,663.93
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,879.14,653.36
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,844.45,632.33
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,807.14,609.31
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,753.37,574.31
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,698.09,537.36
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,624.83,485.59
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,551.6,431.76
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,444.22,349.61
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,348.51,272.11
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,226.78,166.96
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,74.51,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,31.35,19.64
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,49.49,36.25
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,62.69,48.03
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,74.21,58.03
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,78.48,61.57
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,82.75,64.92
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,87.54,68.73
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,92.87,72.93
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,90.05,70.15
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,87.62,67.74
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,88.2,67.84
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,88.71,67.91
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,107.04,65.19
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,166.85,94.77
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,221.91,133.29
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,278.13,178.48
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,332.9,224.25
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,388.81,271.13
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,447.18,319.77
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,500.84,363.87
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,552.9,404.99
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,604.78,444.81
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,652.45,481.38
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,698.17,515.69
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,739.89,545.42
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,779.08,572.13
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,813.95,595.57
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,845.8,616.93
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,871.81,634.62
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,894.37,650.13
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,911.15,663.02
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,924.25,673.69
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,928.2,677.44
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,939.79,686.49
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,934.26,685.45
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,925.02,682.23
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,905.66,671.01
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,882.9,657.62
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,849.59,637.51
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,819.72,619.58
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,769.61,586.21
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,717.96,551.07
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,648.34,502.55
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,578.86,451.97
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,481.0,377.23
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,386.25,300.87
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,254.33,185.29
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,74.53,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
