Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,7.26,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,13.49,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,26.53,15.79
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,39.65,28.1
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,57.97,44.2
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,74.44,58.41
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,88.57,70.28
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,102.16,81.39
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,55.74,42.01
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.77,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,98.99,77.92
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,172.59,137.57
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,170.13,134.99
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,178.56,141.44
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,185.63,136.47
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,230.72,158.89
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,272.65,189.3
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,313.1,221.27
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,332.42,231.5
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,385.24,270.68
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,439.44,316.39
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,493.2,360.73
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,544.69,402.42
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,595.41,442.69
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,641.78,478.66
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,686.2,512.43
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,727.52,542.33
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,766.49,569.53
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,800.68,593.14
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,831.9,614.74
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,857.77,632.79
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,880.28,648.72
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,827.85,613.05
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,741.12,549.43
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,843.11,626.84
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,926.22,684.14
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,920.98,681.27
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,912.08,676.83
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,891.5,665.0
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,867.61,651.04
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,686.39,526.98
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,493.28,384.26
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,605.6,473.8
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,696.25,540.67
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,626.56,490.77
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,557.03,439.68
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,454.72,360.72
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,354.63,279.21
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,233.18,167.78
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,60.9,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.44,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.47,15.01
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,38.29,27.25
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,47.06,35.31
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,57.39,44.44
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,62.84,48.99
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,68.12,53.21
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,71.21,55.54
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,74.19,57.72
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,76.18,58.93
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,78.06,60.02
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,78.79,60.41
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,87.56,67.46
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,108.04,66.87
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,162.96,92.18
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,218.87,130.68
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,275.98,175.76
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,332.03,222.1
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,388.38,268.65
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,443.61,314.07
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,498.35,357.93
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,551.54,398.93
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,604.04,438.4
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,652.08,474.12
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,698.1,507.53
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,740.7,538.26
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,780.8,565.96
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,815.44,588.6
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,846.96,609.18
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,874.31,627.58
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,898.24,643.9
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,915.48,655.58
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,929.02,665.09
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,931.88,668.55
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,930.94,669.86
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,936.84,675.26
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,927.96,671.29
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,910.28,662.41
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,889.15,651.37
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,856.62,632.62
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,821.25,611.79
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,779.64,585.52
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,730.85,553.53
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,661.75,507.28
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,592.85,458.69
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,497.31,386.37
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,405.25,312.2
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,268.82,186.34
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,84.61,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,24.08,13.67
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,37.27,26.16
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,44.37,32.71
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,51.35,38.88
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,56.34,43.02
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,61.18,46.86
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,63.91,48.9
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,66.55,50.83
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,68.9,52.48
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,77.94,59.69
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,126.13,98.85
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,192.85,151.8
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,211.24,154.93
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,243.64,174.09
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,276.3,196.4
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,310.99,221.72
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,331.67,238.84
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,347.66,252.02
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,401.35,287.41
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,499.74,358.65
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,513.07,371.79
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,498.7,362.12
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,589.19,429.7
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,693.25,506.31
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,733.86,534.27
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,771.83,560.21
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,805.75,582.56
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,836.64,602.89
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,860.64,619.2
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,881.13,633.39
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,906.77,651.93
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,918.57,661.66
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,811.16,591.26
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,664.66,488.75
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,794.36,584.99
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,902.34,658.19
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,886.24,648.55
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,861.48,634.42
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,825.19,612.94
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,786.36,589.48
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,732.7,554.11
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,677.61,516.86
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,603.85,465.47
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,530.27,411.83
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,422.24,329.38
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,325.87,251.02
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,205.18,135.57
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,41.29,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,25.06,14.22
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,38.25,26.82
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,47.37,35.1
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,58.29,44.63
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,70.28,54.7
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,83.39,65.43
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,109.72,87.25
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,141.35,113.04
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,151.79,120.86
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,167.15,132.62
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,180.08,142.21
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,192.5,151.28
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,193.57,142.83
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,207.1,153.02
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,231.5,170.26
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,257.66,188.9
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,261.78,191.71
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,264.14,193.24
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,335.58,243.82
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,411.66,297.24
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,423.86,305.55
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,433.79,312.29
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,439.29,316.61
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,439.84,317.38
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,471.44,340.09
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,501.36,361.42
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,540.76,390.02
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,582.07,419.86
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,629.12,453.61
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,665.26,480.15
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,796.07,574.57
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,902.48,645.98
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,780.22,566.15
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,622.17,455.52
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,525.59,390.51
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,446.78,335.0
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,666.58,500.96
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,848.16,628.55
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,811.46,605.18
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,772.27,581.65
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,717.44,545.8
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,661.27,507.94
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,586.61,455.02
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,512.26,399.93
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,404.87,317.07
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,309.16,238.16
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,176.98,110.0
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,24.31,13.39
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,37.5,26.02
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,46.27,33.98
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,56.66,43.05
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,61.37,47.01
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,66.0,50.74
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,69.16,53.13
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,72.21,55.37
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,74.61,57.04
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,76.87,58.57
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,77.95,59.26
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,87.0,66.51
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,105.05,65.57
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,159.24,89.83
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,214.05,127.44
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,270.02,171.95
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,325.35,218.08
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,380.74,264.43
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,434.69,309.49
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,488.18,353.2
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,539.16,393.35
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,587.68,430.63
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,633.53,465.77
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,677.57,498.82
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,722.67,531.75
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,760.69,559.37
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,644.15,474.13
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,469.05,344.39
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,682.32,504.03
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,870.82,636.5
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,885.25,645.59
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,896.01,653.66
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,900.14,657.85
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,900.56,659.81
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,891.49,656.4
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,884.84,654.82
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,866.6,644.23
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,845.13,631.57
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,809.51,609.86
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,771.41,586.16
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,723.25,553.92
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,673.43,519.63
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,600.64,467.14
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,528.25,412.66
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,432.2,337.57
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,339.99,261.02
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,175.9,100.77
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,25.96,14.57
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,43.23,30.94
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,59.08,45.04
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,74.53,58.46
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,84.34,66.59
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,94.79,74.95
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,102.04,80.59
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,108.97,85.84
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,113.0,88.64
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,116.83,91.25
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,119.39,92.85
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,121.8,94.32
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,136.87,92.3
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,185.83,114.95
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,234.98,148.09
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,285.88,187.43
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,336.82,228.57
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,388.35,270.3
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,438.16,310.63
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,488.1,350.21
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,484.45,351.2
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,457.27,332.57
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,510.65,371.68
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,570.78,415.04
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,650.08,472.41
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,736.2,533.77
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,765.54,554.04
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,792.11,572.64
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,808.85,584.36
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,821.87,593.63
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,829.69,599.81
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,829.2,600.74
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,845.34,613.85
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,853.03,621.31
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,838.43,614.32
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,820.36,605.25
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,786.88,584.84
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,759.09,568.24
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,716.55,541.2
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,672.26,512.52
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,620.4,477.15
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,567.58,439.99
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,492.73,385.42
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,419.43,329.59
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,331.04,258.99
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,229.46,175.32
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,116.73,56.78
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,11.1,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,23.2,12.17
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,36.06,24.75
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,45.24,33.09
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,56.04,42.51
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,61.17,46.73
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,66.17,50.64
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,69.35,53.02
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,72.42,55.26
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,74.85,56.93
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,77.14,58.48
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,77.94,58.93
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,86.66,65.85
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,102.98,64.28
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,157.49,87.61
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,236.23,154.36
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,300.97,213.36
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,336.29,237.92
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,367.42,260.02
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,380.11,271.25
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,377.77,270.99
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,468.01,334.37
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,591.03,420.69
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,637.55,454.06
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,682.11,486.02
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,722.78,514.25
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,760.9,540.26
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,794.7,562.33
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,825.51,582.54
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,850.5,599.16
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,872.11,613.8
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,886.67,624.83
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,908.01,640.34
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,911.02,644.44
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,910.2,646.47
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,902.13,644.82
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,890.41,641.02
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,869.6,630.12
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,851.31,620.91
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,815.46,600.27
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,777.13,577.7
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,725.0,543.93
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,671.49,508.19
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,597.5,457.5
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,523.97,404.34
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,422.54,326.25
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,325.5,245.88
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,165.59,65.22
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,21.39,10.57
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,34.9,23.73
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,42.48,30.71
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,49.91,37.27
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,54.95,41.46
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,59.84,45.35
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,62.98,47.73
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,66.01,49.97
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,68.37,51.49
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,77.4,58.43
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,78.68,59.25
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,79.89,60.05
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,144.13,99.08
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,229.2,158.92
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,265.75,186.76
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,282.07,201.73
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,304.98,208.28
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,378.77,256.92
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,433.61,301.27
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,487.94,344.24
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,539.23,383.15
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,589.34,419.94
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,633.66,452.33
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,677.78,483.69
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,722.95,515.76
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,761.14,542.87
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,794.55,565.59
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,824.9,585.65
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,849.37,602.04
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,870.37,616.39
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,563.22,412.28
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,165.73,120.24
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,548.58,408.89
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,892.76,639.35
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,882.43,630.77
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,868.59,623.74
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,845.41,611.28
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,819.11,596.77
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,780.19,573.99
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,738.86,549.17
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,682.33,513.15
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,624.48,474.92
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,540.27,415.27
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,466.16,360.27
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,365.52,282.09
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,270.98,202.66
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,139.25,33.47
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,23.5,11.85
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,38.1,26.26
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,48.25,35.51
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,58.17,44.3
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,64.89,50.01
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,72.83,56.55
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,76.41,59.27
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,79.87,61.82
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,82.33,63.5
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,84.66,65.05
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,85.45,65.33
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,86.19,65.58
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,101.08,64.35
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,155.26,87.86
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,216.46,129.48
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,270.71,171.65
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,324.86,215.64
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,379.33,259.82
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,432.38,302.4
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,485.05,343.26
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,535.81,380.5
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,587.19,416.65
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,607.61,429.49
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,607.52,427.02
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,619.53,434.41
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,631.1,440.9
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,687.53,479.66
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,739.99,515.23
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,814.16,566.88
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,867.98,601.96
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,829.29,579.04
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,758.44,532.8
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,841.37,592.76
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,905.98,634.83
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,840.51,595.55
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,754.81,542.76
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,809.09,582.28
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,841.17,604.91
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,810.72,588.14
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,772.33,566.5
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,719.74,533.54
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,665.85,498.54
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,589.9,446.73
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,514.69,392.51
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,409.63,312.72
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,309.6,229.2
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,153.91,5.43
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,10.24,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.35,9.98
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,34.99,23.62
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,42.58,30.61
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,50.04,37.19
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,53.62,40.15
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,57.22,42.96
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,59.8,44.9
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,62.32,46.73
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,69.91,52.73
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,71.67,53.87
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,72.89,54.55
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,74.04,55.19
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,88.44,53.53
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,145.17,76.56
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,210.91,120.96
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,268.14,165.54
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,324.48,211.7
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,380.92,258.13
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,436.01,303.65
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,490.32,347.56
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,542.12,387.8
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,592.64,425.9
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,640.14,461.51
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,685.56,494.84
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,726.36,523.61
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,764.51,549.65
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,798.34,572.2
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,829.05,592.73
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,854.33,610.15
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,876.13,625.47
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,891.65,636.57
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,903.48,645.51
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,907.36,649.53
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,907.49,651.38
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,910.15,656.1
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,898.67,651.75
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,878.4,640.49
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,854.82,627.09
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,819.37,605.97
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,786.71,586.43
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,734.1,552.51
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,680.26,516.59
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,604.58,463.91
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,529.8,408.83
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,421.83,324.6
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,319.23,235.97
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,159.66,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
