Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,21.34,9.74
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,33.42,22.38
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,40.7,29.14
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,47.88,35.51
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,51.21,38.28
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,54.59,40.92
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,57.32,43.01
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,65.45,49.55
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,67.05,50.47
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,68.63,51.34
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,69.66,51.9
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,70.65,52.43
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,94.79,58.76
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,151.99,81.12
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,209.72,119.09
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,268.17,164.61
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,325.83,212.0
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,383.35,259.56
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,439.17,305.54
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,494.12,349.7
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,546.6,390.23
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,597.56,428.35
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,645.89,464.16
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,692.14,497.62
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,733.18,525.75
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,771.45,551.02
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,805.63,573.18
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,836.65,593.28
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,861.79,610.09
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,883.38,624.79
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,899.08,636.31
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,911.04,645.66
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,918.29,651.42
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,911.82,648.71
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,903.14,644.88
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,890.77,638.84
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,867.5,625.89
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,846.82,614.7
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,809.05,592.45
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,768.85,568.25
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,712.75,532.48
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,655.45,494.59
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,577.06,440.32
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,499.4,383.43
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,388.33,297.33
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,283.69,206.14
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,138.7,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,6.83,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,23.01,10.59
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,38.76,26.83
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,51.73,38.5
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,64.34,49.52
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,81.26,63.73
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,101.67,80.45
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,113.98,90.22
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,123.73,97.7
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,142.0,112.0
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,161.66,127.18
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,172.62,135.48
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,183.23,143.49
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,205.94,152.57
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,230.98,166.22
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,261.13,186.34
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,293.37,209.14
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,317.39,227.39
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,340.01,244.49
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,358.45,258.86
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,375.53,271.97
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,416.35,300.96
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,461.31,332.73
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,568.78,411.71
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,691.12,500.84
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,732.56,530.65
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,771.45,558.84
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,805.41,581.74
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,836.24,602.52
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,861.14,618.23
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,882.53,631.74
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,897.75,644.01
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,919.49,660.77
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,924.67,665.63
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,925.98,668.31
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,918.29,666.35
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,906.86,662.14
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,885.77,650.32
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,861.27,636.28
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,830.44,618.47
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,791.9,595.04
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,738.49,559.43
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,683.72,521.68
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,605.5,466.19
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,528.13,408.14
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,418.35,322.19
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,314.46,227.51
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,120.49,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,20.59,8.6
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,33.94,22.97
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,45.25,33.27
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,54.21,41.26
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,60.61,46.67
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,66.79,51.67
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,70.37,54.32
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,73.83,56.79
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,76.94,58.92
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,79.87,60.87
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,80.97,61.56
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,82.0,62.21
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,102.36,67.04
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,157.78,89.16
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,213.01,125.36
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,269.28,168.88
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,325.49,214.96
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,381.76,261.36
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,436.38,306.45
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,490.48,350.13
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,541.44,389.81
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,590.45,426.85
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,636.55,461.6
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,680.7,494.2
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,719.39,522.65
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,755.26,548.75
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,787.07,571.61
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,815.78,591.73
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,836.49,606.41
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,853.51,618.83
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,565.12,419.68
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,198.81,146.03
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,397.39,297.93
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,594.41,441.25
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,462.17,346.19
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,326.88,246.37
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,551.16,419.92
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,761.13,573.58
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,454.49,351.27
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,92.75,68.1
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,77.82,56.91
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,62.73,45.04
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,47.97,33.2
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,33.9,21.71
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,22.28,12.06
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,2.12
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,17.78,6.15
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,35.18,23.72
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,45.08,32.8
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,54.81,41.39
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,59.24,45.21
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,61.53,47.02
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,64.61,49.49
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,67.61,51.85
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,66.83,50.88
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,72.47,55.29
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,73.67,55.98
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,74.83,56.63
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,84.33,53.48
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,139.55,74.36
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,204.88,118.76
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,261.72,163.82
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,317.98,211.09
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,374.33,258.91
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,429.0,305.45
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,482.88,350.37
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,533.82,391.2
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,582.55,429.04
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,573.82,423.11
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,533.79,392.42
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,640.96,473.37
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,749.32,554.13
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,781.67,576.38
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,810.96,596.59
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,834.21,612.98
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,854.0,627.18
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,876.79,643.34
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,886.64,650.94
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,784.6,582.09
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,643.72,480.56
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,645.32,485.63
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,644.42,488.4
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,717.49,544.96
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,774.24,587.26
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,754.0,575.28
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,730.28,561.02
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,673.22,521.05
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,615.09,479.13
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,539.56,422.82
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,464.81,364.18
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,348.29,270.14
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,244.12,167.98
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,87.47,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,17.41,5.45
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,34.45,23.06
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,44.37,32.24
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,54.11,40.96
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,61.98,47.75
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,67.38,52.21
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,70.89,54.93
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,74.31,57.5
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,74.78,57.56
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,75.32,57.69
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,121.78,95.92
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,170.15,135.05
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,127.62,90.54
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,146.03,81.2
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,226.07,150.24
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,288.74,210.43
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,311.77,228.45
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,333.1,245.12
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,355.18,262.27
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,377.05,279.06
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,395.91,292.94
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,415.2,307.05
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,465.57,344.37
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,524.1,387.25
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,417.4,309.5
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,285.26,211.08
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,503.37,376.55
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,726.37,538.03
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,794.45,588.58
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,852.1,630.07
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,865.35,639.62
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,874.9,647.12
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,862.75,640.13
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,853.72,635.54
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,716.67,541.26
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,567.03,432.42
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,657.67,503.89
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,732.57,561.52
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,693.12,535.08
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,660.45,513.71
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,596.44,467.71
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,532.58,420.5
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,448.94,356.42
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,367.94,291.29
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,247.65,192.84
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,146.66,95.92
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,49.13,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.03,2.89
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,27.78,17.58
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,45.51,33.34
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,62.96,48.73
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,79.65,63.07
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,96.2,76.96
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,112.97,90.92
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,132.21,106.72
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,143.78,115.71
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,159.65,128.13
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,171.19,137.11
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,172.17,137.45
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,197.47,148.69
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,226.44,166.59
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,248.77,176.39
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,289.63,202.37
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,335.24,240.75
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,367.57,268.5
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,414.66,303.72
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,467.78,344.08
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,489.71,361.83
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,500.49,370.2
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,508.13,376.38
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,507.55,376.23
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,530.62,393.63
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,561.67,416.35
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,527.67,391.77
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,496.98,369.41
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,531.35,395.6
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,566.81,422.13
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,297.28,226.92
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,17.43,8.29
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,17.41,8.38
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,17.4,8.4
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,18.21,9.12
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,19.03,9.86
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,23.57,13.61
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,28.11,17.39
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,24.78,14.77
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,21.45,12.12
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,18.13,9.42
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,14.82,6.68
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,11.1,3.58
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.45
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.6
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,12.33,5.09
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,9.57
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,23.08,14.73
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,28.89,19.83
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,25.59,16.87
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,22.29,13.91
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,37.66,27.24
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,53.08,40.49
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,54.36,41.44
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,42.41
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,88.76,70.41
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,119.96,92.1
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,124.5,95.47
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,129.16,98.97
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,185.58,143.0
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,242.91,187.04
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,189.32,145.36
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,131.0,99.55
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,141.18,107.63
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,151.63,115.86
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,202.05,155.48
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,253.88,195.73
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,240.21,184.75
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,225.88,173.43
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,209.68,160.99
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,192.95,148.1
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,160.53,122.78
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,127.55,96.81
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,261.77,203.83
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,400.22,310.96
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,368.4,286.69
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,335.17,261.68
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,248.95,195.12
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,148.72,115.49
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,108.43,83.4
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,68.93,51.38
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,60.55,44.69
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,52.19,37.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,43.85,31.08
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,35.53,24.16
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,27.23,17.19
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,18.94,10.12
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.92,4.02
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.92,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.56,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,11.95,0.86
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,23.97,14.76
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,39.36,28.81
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,54.54,42.54
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,71.3,57.33
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,87.86,71.63
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,96.14,78.48
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,104.28,85.06
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,106.35,86.35
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,108.2,87.44
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,143.27,116.51
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,176.63,143.58
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,186.89,151.27
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,216.69,164.96
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,249.11,187.46
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,277.81,207.71
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,318.34,236.3
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,360.46,267.0
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,401.96,299.0
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,447.92,334.44
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,454.1,340.94
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,451.96,340.26
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,433.91,327.55
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,405.69,306.82
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,423.53,320.63
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,441.99,334.71
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,385.41,292.82
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,323.83,246.65
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,398.89,304.83
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,493.81,376.01
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,487.22,372.12
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,479.37,367.91
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,531.52,409.67
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,602.97,464.48
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,605.72,467.99
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,606.12,470.4
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,589.5,460.26
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,570.39,448.38
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,534.74,423.16
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,497.28,396.24
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,552.13,439.71
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,587.1,464.49
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,501.78,398.81
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,414.99,329.61
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,306.69,239.01
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,192.31,97.23
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,69.32,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,14.13,1.32
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,28.62,18.57
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,36.52,26.14
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,44.29,33.24
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,48.53,37.02
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,52.74,40.6
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,55.58,42.87
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,63.64,49.58
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,65.36,50.65
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,67.06,51.68
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,68.56,52.66
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,70.01,53.58
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,86.11,66.72
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,142.82,78.26
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,200.32,115.36
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,258.5,160.74
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,316.0,208.6
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,373.38,256.69
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,429.09,303.42
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,483.93,348.31
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,535.78,389.25
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,586.39,427.99
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,633.87,463.9
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,679.12,497.29
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,720.48,527.67
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,759.08,555.48
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,792.86,577.82
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,823.41,598.02
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,848.28,613.34
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,869.57,626.4
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,884.7,636.88
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,896.06,645.16
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,901.17,649.66
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,902.48,651.99
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,894.99,649.52
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,883.86,644.93
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,873.89,640.59
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,850.59,627.51
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,814.82,606.07
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,776.43,582.43
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,723.35,547.26
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,668.8,509.55
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,594.97,457.48
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,516.82,398.22
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,396.65,300.52
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,268.62,106.96
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,106.93,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,13.34,0.18
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,27.1,17.38
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,34.33,24.42
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,41.48,31.02
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,45.54,34.68
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,53.95,42.0
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,56.86,44.36
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,59.73,46.61
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,61.32,47.61
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,62.89,48.58
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,73.13,57.03
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,75.17,58.45
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,80.97,63.04
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,139.94,75.61
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,199.92,114.88
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,260.48,163.25
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,320.03,214.36
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,379.38,265.98
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,436.77,316.13
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,493.13,364.4
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,547.72,409.38
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,600.53,451.63
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,649.39,490.58
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,695.93,526.9
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,738.49,559.6
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,778.2,589.44
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,813.38,614.03
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,845.26,636.3
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,871.46,654.9
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,894.01,671.11
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,909.8,682.6
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,921.69,691.63
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,925.3,695.22
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,925.0,696.39
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,917.28,693.79
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,915.87,695.74
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,895.49,683.54
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,871.65,669.03
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,834.36,644.6
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,794.35,617.7
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,737.23,577.73
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,678.62,534.97
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,601.79,477.21
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,519.92,411.59
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,392.76,304.01
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,255.34,66.75
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,101.91,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
