Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,13.39,0.0
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,27.19,17.57
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,34.01,24.36
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,40.8,30.7
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,45.28,34.77
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,54.09,42.49
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,57.02,44.88
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,59.9,47.15
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,62.2,48.78
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,64.43,50.31
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,65.44,50.89
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,75.91,59.54
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,81.25,63.74
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,140.83,76.98
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,200.77,116.05
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,261.22,164.21
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,320.7,214.71
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,379.81,265.3
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,437.38,314.37
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,493.96,361.29
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,547.47,403.67
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,599.38,443.24
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,648.25,480.5
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,694.79,515.08
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,736.99,545.34
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,776.3,572.78
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,810.65,595.5
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,841.63,615.99
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,866.88,634.12
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,888.43,650.04
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,903.61,661.36
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,914.9,670.41
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,919.04,673.74
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,919.27,674.78
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,910.96,672.45
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,898.93,667.89
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,887.45,662.51
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,862.65,648.21
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,824.93,625.11
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,784.58,599.67
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,728.73,561.25
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,671.43,520.15
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,593.76,463.51
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,511.56,399.24
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,383.91,291.81
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,243.4,11.75
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,97.55,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,15.13,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,29.65,19.39
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,45.94,34.51
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,62.12,49.15
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,78.59,63.62
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,94.72,77.42
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,113.13,92.81
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,126.64,103.71
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,138.92,113.17
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,143.92,116.43
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,165.95,134.01
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,180.14,144.94
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,174.35,139.64
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,195.28,148.48
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,208.84,157.84
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,235.64,177.58
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,289.93,212.94
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,364.53,264.87
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,402.9,294.3
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,443.42,325.25
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,473.91,348.32
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,502.38,369.2
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,524.6,385.57
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,544.7,400.02
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,503.94,370.66
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,459.22,338.05
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,472.25,348.31
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,485.06,357.99
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,682.47,503.17
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,856.93,621.6
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,728.87,535.54
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,547.56,407.39
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,441.93,333.3
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,313.38,238.22
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,411.86,316.44
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,492.12,379.28
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,404.28,313.69
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,296.9,232.18
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,269.57,212.7
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,241.6,191.89
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,210.07,167.26
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,177.9,141.47
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,139.45,110.04
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,99.87,76.75
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,60.0,41.76
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.8,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,29.4,19.16
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,40.27,29.6
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,53.3,41.43
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,60.22,47.61
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,66.96,53.39
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,70.99,56.54
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,74.91,59.5
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,77.82,61.51
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,80.6,63.39
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,81.85,64.1
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,83.06,64.79
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,85.68,66.65
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,150.2,87.37
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,206.41,122.94
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,263.73,167.13
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,320.62,214.22
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,377.57,261.89
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,432.65,308.15
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,487.11,352.93
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,539.89,394.6
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,593.04,435.59
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,641.03,472.31
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,686.74,506.46
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,728.19,536.2
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,766.8,563.34
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,800.53,586.16
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,830.95,606.47
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,854.91,623.08
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,875.19,637.46
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,889.16,647.4
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,899.28,655.07
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,899.42,656.97
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,905.72,663.2
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,895.23,659.33
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,880.97,653.24
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,856.43,639.02
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,828.55,622.5
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,792.72,600.14
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,749.38,571.98
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,688.14,530.09
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,626.05,485.68
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,536.17,419.23
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,448.24,349.78
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,318.42,237.67
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,171.56,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,15.18,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,30.09,19.46
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,40.55,29.55
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,53.28,41.04
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,59.78,46.82
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,66.12,52.23
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,70.16,55.39
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,74.11,58.36
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,75.02,58.69
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,76.0,59.06
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,77.42,59.93
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,78.8,60.76
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,87.92,68.03
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,143.23,81.59
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,199.09,116.92
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,256.02,161.15
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,318.5,220.55
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,361.79,262.1
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,399.96,292.01
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,440.77,323.91
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,474.69,350.06
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,508.01,375.19
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,585.05,433.62
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,670.52,498.21
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,710.8,527.24
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,748.48,554.13
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,780.59,577.56
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,809.46,597.53
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,833.17,614.25
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,853.35,628.77
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,865.12,637.5
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,873.06,643.92
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,873.27,645.72
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,869.64,645.17
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,862.09,642.81
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,845.79,634.63
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,818.21,617.83
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,787.58,598.81
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,743.6,569.81
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,697.4,538.54
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,632.56,492.88
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,566.91,444.64
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,475.36,374.97
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,385.99,302.91
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,265.91,194.95
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,92.52,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,16.11,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,31.57,20.21
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,44.18,32.15
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,56.73,43.42
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,62.58,48.63
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,68.41,53.57
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,74.72,58.75
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,78.8,61.92
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,107.33,85.63
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,139.57,112.0
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,153.57,123.16
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,168.99,135.44
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,179.58,143.41
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,220.64,160.87
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,253.45,182.77
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,280.34,202.52
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,318.54,233.14
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,347.32,256.68
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,367.18,273.5
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,384.21,287.64
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,460.03,343.77
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,563.05,421.73
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,559.02,419.42
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,527.46,395.03
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,624.33,469.16
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,727.19,546.45
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,758.32,569.0
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,786.29,588.46
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,809.37,604.37
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,829.04,618.02
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,840.72,626.32
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,848.69,632.27
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,848.41,631.55
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,844.38,628.5
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,831.51,620.88
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,820.68,614.81
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,794.25,598.39
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,764.88,579.88
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,721.89,551.19
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,676.84,520.35
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,611.78,473.28
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,546.15,424.06
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,453.19,353.97
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,361.46,280.71
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,240.12,170.71
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,67.19,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,14.78,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,29.25,18.1
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,40.06,28.49
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,50.69,38.05
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,58.61,45.01
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,63.89,49.48
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,67.66,52.49
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,71.34,55.35
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,71.72,55.23
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,72.21,55.21
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,73.48,55.95
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,82.01,62.71
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,81.97,62.35
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,134.8,74.62
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,190.63,109.18
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,247.43,152.77
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,303.36,198.86
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,359.52,245.83
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,413.97,291.64
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,469.55,337.17
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,519.85,377.1
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,569.36,415.27
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,614.84,450.32
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,658.1,482.92
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,697.42,511.06
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,734.04,536.68
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,765.2,558.55
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,793.14,577.44
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,816.46,593.68
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,836.32,607.79
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,848.29,616.87
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,865.58,629.71
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,867.2,632.37
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,865.02,632.82
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,854.16,628.61
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,839.7,622.14
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,814.7,607.62
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,786.54,590.8
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,749.79,567.4
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,706.18,538.52
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,645.03,495.94
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,583.34,450.96
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,491.36,381.76
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,401.9,309.96
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,268.83,185.89
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,87.07,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,14.02,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,27.79,16.71
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,37.95,26.54
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,50.13,37.39
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,52.49,39.57
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,55.15,41.81
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,58.24,44.28
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,61.29,46.63
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,67.14,51.29
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,67.47,51.26
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,69.03,52.27
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,70.55,53.25
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,69.73,52.3
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,131.99,71.21
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,189.27,106.17
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,247.24,150.67
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,308.57,210.43
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,352.65,253.39
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,396.26,282.81
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,470.04,337.93
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,483.84,352.9
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,467.81,342.49
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,466.13,342.28
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,460.4,338.56
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,600.25,442.98
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,741.66,546.22
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,681.14,499.91
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,575.94,422.16
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,723.77,532.4
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,847.24,618.53
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,860.86,627.62
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,870.69,635.23
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,867.78,634.61
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,870.56,638.05
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,859.85,633.92
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,845.53,627.54
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,818.39,611.21
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,788.11,592.61
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,751.38,568.94
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,708.02,539.89
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,641.57,493.44
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,574.83,444.62
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,481.0,373.75
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,389.93,300.26
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,249.99,166.4
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,67.86,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,12.89,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,27.23,16.14
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,35.95,24.86
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,44.54,32.62
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,46.84,34.75
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,49.4,36.9
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,56.69,43.05
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,59.52,45.33
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,61.08,46.39
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,62.66,47.45
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,37.24,25.84
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,11.09
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,112.86,88.13
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,184.62,138.45
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,198.69,148.48
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,213.1,159.18
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,248.6,172.23
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,354.87,245.14
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,362.77,263.99
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,342.93,256.01
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,324.24,242.57
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,300.57,224.92
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,460.36,347.93
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,645.13,488.26
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,682.22,516.96
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,716.2,543.6
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,655.35,498.06
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,567.54,431.15
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,689.99,527.37
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,807.04,616.66
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,689.79,530.19
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,531.38,410.09
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,348.25,271.17
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,133.76,101.25
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,412.14,327.69
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,672.44,529.79
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,424.03,338.0
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,145.89,112.95
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,126.13,97.69
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,106.33,81.86
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,86.85,66.15
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,66.85,49.68
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,48.06,33.91
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,28.17,17.08
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.48
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,14.08,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,27.31,16.72
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,36.9,26.63
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,46.29,35.41
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,51.95,40.54
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,57.53,45.35
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,61.26,48.46
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,64.91,51.4
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,66.91,52.86
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,68.88,54.26
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,113.69,92.25
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,159.92,130.61
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,114.06,91.36
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,129.31,72.81
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,185.9,107.81
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,243.4,152.52
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,305.93,204.89
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,361.95,253.2
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,416.24,299.77
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,469.64,344.45
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,520.7,386.1
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,570.3,425.3
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,616.23,461.67
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,659.96,495.55
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,699.67,524.84
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,736.7,551.56
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,768.41,574.77
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,796.9,594.6
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,819.79,609.77
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,839.14,622.66
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,851.74,632.06
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,869.6,645.23
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,685.88,518.26
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,461.27,351.5
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,667.41,511.36
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,835.99,633.06
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,811.82,616.96
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,784.4,599.96
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,746.95,575.53
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,702.22,545.12
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,640.69,501.14
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,578.56,454.48
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,483.42,380.9
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,391.18,304.17
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,246.22,147.02
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,70.5,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,11.52,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,22.36,12.59
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,29.41,20.18
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,39.65,29.68
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,43.88,33.55
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,48.13,37.23
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,57.21,45.01
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,69.31,55.26
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,89.35,72.14
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,107.91,87.43
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,121.62,98.54
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,134.58,108.88
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,94.68,74.92
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,125.69,67.28
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,186.27,104.3
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,247.35,152.12
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,307.81,203.63
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,367.89,255.87
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,425.84,305.97
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,482.67,353.94
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,537.41,398.99
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,590.16,441.09
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,638.83,479.91
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,685.04,516.01
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,727.62,548.75
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,767.24,578.81
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,800.95,603.09
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,831.2,624.51
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,855.6,642.03
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,876.21,657.13
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,890.63,669.21
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,901.12,678.87
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,903.91,682.2
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,902.8,683.12
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,892.37,678.16
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,887.66,677.31
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,862.58,661.01
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,834.16,642.4
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,791.75,614.85
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,746.83,584.51
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,680.62,536.45
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,621.55,491.23
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,523.2,414.81
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,427.94,334.27
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,222.28,120.11
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
