Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,12.38,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,24.04,13.78
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,32.61,22.99
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,41.06,30.96
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,46.29,35.73
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,51.47,40.22
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,59.77,47.29
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,63.39,50.1
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,66.02,51.98
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,68.58,53.77
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,69.88,54.57
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,71.16,55.37
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,71.98,55.68
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,132.84,73.81
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,192.57,109.22
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,252.93,154.94
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,312.48,204.15
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,371.79,254.01
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,429.33,302.54
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,485.87,349.14
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,539.82,392.06
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,592.26,432.49
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,640.66,469.34
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,686.63,503.48
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,728.22,533.26
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,766.83,560.36
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,800.47,583.46
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,830.68,603.37
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,854.77,620.67
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,875.09,635.73
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,888.13,645.02
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,897.21,652.01
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,899.5,655.5
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,897.86,656.7
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,895.56,658.96
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,880.22,652.75
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,855.28,639.46
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,826.99,623.61
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,783.2,594.9
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,736.92,563.58
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,677.36,521.85
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,611.54,473.21
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,512.92,399.73
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,417.55,321.05
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,215.08,96.52
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,12.38,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,24.07,13.41
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,32.2,22.38
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,40.24,29.93
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,45.48,34.68
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,50.65,39.15
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,54.04,41.89
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,62.52,48.94
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,64.78,50.51
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,67.01,52.02
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,68.34,52.75
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,69.65,53.46
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,70.53,53.81
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,129.43,71.17
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,187.93,105.53
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,246.99,150.39
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,305.77,199.05
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,364.37,248.59
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,420.73,296.12
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,476.07,341.74
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,528.97,384.4
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,580.32,424.67
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,627.93,461.56
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,673.13,495.79
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,714.64,525.92
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,753.28,553.39
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,785.86,576.68
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,815.01,596.78
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,838.84,613.44
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,858.97,627.83
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,872.54,637.69
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,882.25,645.24
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,882.3,646.64
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,887.66,651.81
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,876.48,647.04
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,861.54,639.97
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,835.58,624.6
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,806.35,606.85
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,763.44,579.3
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,718.08,548.99
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,659.6,507.1
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,594.74,458.25
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,495.0,383.74
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,398.79,303.7
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,203.91,66.66
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,13.23,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,24.13,12.85
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,35.92,25.06
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,45.83,34.19
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,50.37,38.29
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,54.97,42.2
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,58.5,45.11
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,61.98,47.88
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,68.27,52.87
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,68.95,53.03
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,70.54,54.08
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,72.1,55.1
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,72.24,54.93
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,119.29,64.06
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,185.65,104.46
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,243.84,148.33
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,301.09,195.86
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,358.17,244.47
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,413.57,291.51
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,467.96,336.67
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,520.02,378.88
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,570.47,418.58
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,616.95,455.04
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,661.11,488.88
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,700.87,519.06
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,737.78,546.68
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,769.5,569.45
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,797.89,588.61
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,820.37,602.83
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,839.2,614.66
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,851.44,623.45
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,859.89,629.92
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,869.03,637.05
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,865.8,636.11
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,853.61,630.38
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,837.76,622.29
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,810.3,605.07
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,779.65,585.53
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,739.76,559.79
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,692.86,528.07
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,625.01,479.16
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,556.94,427.68
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,455.91,350.97
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,358.38,268.9
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,182.88,29.23
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,12.38,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,22.96,11.63
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,39.62,28.23
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,55.93,43.06
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,70.66,56.16
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,85.07,68.66
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,86.18,69.4
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,92.83,74.77
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,117.42,95.25
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,143.23,116.33
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,156.2,126.35
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,168.8,135.91
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,173.86,138.95
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,197.24,141.91
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,232.1,164.14
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,267.25,189.46
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,290.82,197.95
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,346.64,234.8
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,399.88,279.12
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,452.35,321.98
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,502.5,362.36
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,550.94,400.42
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,595.61,435.75
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,638.12,468.9
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,614.08,451.42
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,558.48,410.58
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,665.06,490.73
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,771.1,568.03
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,687.43,508.23
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,577.64,428.61
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,648.72,483.65
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,707.49,529.07
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,601.86,453.8
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,493.18,374.77
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,644.39,490.76
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,765.44,579.34
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,734.07,557.98
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,699.89,535.59
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,649.45,501.2
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,597.12,464.41
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,517.55,406.15
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,446.47,351.64
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,347.9,272.76
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,254.89,191.48
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,128.98,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.41,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.57,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,13.57,5.92
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,20.6,12.24
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,28.47,19.22
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,36.36,26.1
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,44.69,33.21
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,53.03,40.22
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,35.14,24.66
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,17.34,9.26
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,86.51,67.8
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,146.89,117.35
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,169.75,135.29
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,207.8,155.12
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,220.98,164.06
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,230.64,171.69
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,272.87,199.43
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,330.24,239.54
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,372.17,270.61
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,420.15,306.62
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,476.26,347.76
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,546.47,400.34
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,590.58,434.56
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,632.55,466.55
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,670.58,495.1
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,706.02,521.31
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,735.94,543.31
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,769.15,566.35
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,791.27,581.56
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,809.88,594.62
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,820.8,602.74
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,827.97,608.61
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,827.86,609.86
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,824.04,608.86
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,809.73,601.0
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,791.89,590.9
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,767.5,576.67
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,735.45,556.88
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,688.8,525.97
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,640.32,492.74
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,568.94,441.24
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,497.49,387.07
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,393.64,306.06
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,294.75,219.24
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,145.95,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,12.38,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,22.45,10.27
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,33.82,22.9
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,45.04,33.13
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,53.42,40.64
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,59.34,45.78
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,63.37,49.11
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,67.33,52.28
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,95.25,75.68
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,137.17,110.37
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,148.15,118.84
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,156.32,124.95
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,170.16,135.67
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,192.34,144.87
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,218.17,160.62
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,262.01,190.54
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,280.65,193.53
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,342.8,234.82
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,388.01,279.3
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,409.83,302.07
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,435.66,322.6
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,459.42,340.95
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,485.03,360.87
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,510.01,380.06
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,544.51,405.74
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,580.13,432.03
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,683.52,510.55
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,769.59,575.43
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,667.32,499.37
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,515.79,385.52
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,688.76,517.07
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,836.78,622.83
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,834.86,622.03
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,829.13,619.69
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,815.45,612.86
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,798.23,603.63
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,768.3,584.4
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,740.99,566.78
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,694.29,534.82
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,645.78,500.53
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,574.65,448.07
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,503.55,393.02
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,397.76,309.18
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,296.22,217.62
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,144.96,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,12.8,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,23.19,10.17
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,34.9,23.63
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,46.45,34.15
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,54.37,41.26
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,59.56,45.77
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,63.61,49.12
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,67.59,52.3
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,66.87,51.41
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,72.62,55.97
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,74.09,56.9
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,75.56,57.83
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,73.67,55.97
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,112.62,61.05
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,177.92,99.37
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,235.29,141.93
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,291.39,188.2
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,347.77,236.28
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,402.9,283.48
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,457.06,328.96
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,508.34,371.17
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,558.26,411.16
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,604.6,448.17
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,648.57,482.54
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,688.56,512.25
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,725.69,539.2
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,757.67,562.61
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,786.32,582.36
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,808.7,598.26
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,827.42,611.82
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,839.31,621.96
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,847.38,629.74
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,848.12,631.44
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,845.09,630.77
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,841.7,630.89
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,825.98,622.57
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,798.16,604.78
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,767.24,584.6
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,722.39,553.95
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,675.34,520.64
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,612.1,474.0
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,543.25,420.6
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,436.8,336.79
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,335.33,242.07
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,131.98,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,12.38,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,22.42,8.99
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,34.51,23.25
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,46.43,34.1
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,54.46,41.32
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,59.67,45.86
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,63.72,49.22
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,67.71,52.41
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,66.31,50.94
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,71.29,54.87
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,72.47,55.56
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,73.65,56.25
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,72.16,54.62
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,110.09,59.31
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,175.5,97.36
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,232.94,140.02
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,289.07,186.35
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,345.34,234.44
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,400.38,281.65
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,454.43,327.18
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,505.29,369.23
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,554.36,408.7
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,600.46,445.64
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,644.27,480.0
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,683.55,510.38
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,719.97,538.12
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,751.24,561.77
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,779.2,581.42
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,801.17,595.72
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,819.53,607.59
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,831.39,616.1
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,839.49,622.43
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,846.33,628.3
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,841.17,626.14
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,828.02,619.77
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,811.28,610.97
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,783.15,592.92
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,751.93,572.45
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,710.37,545.21
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,662.11,511.92
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,591.95,459.93
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,521.92,405.3
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,414.61,320.14
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,312.42,221.71
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,121.06,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,8.96,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,17.21,4.99
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,34.26,22.97
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,50.87,37.86
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,66.93,51.98
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,80.83,63.97
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,97.01,77.61
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,110.93,89.04
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,122.83,98.58
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,132.44,106.07
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,135.21,107.8
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,130.85,103.66
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,140.89,111.17
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,181.31,126.52
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,188.96,117.6
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,228.88,138.61
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,284.15,183.87
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,339.63,230.77
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,393.5,276.99
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,446.6,321.9
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,498.18,363.94
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,547.27,403.11
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,575.32,425.76
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,586.94,434.9
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,594.84,440.74
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,596.6,441.65
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,559.28,414.85
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,511.68,380.14
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,532.28,395.89
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,539.81,402.24
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,495.89,371.95
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,463.99,349.86
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,451.99,342.38
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,438.59,333.8
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,633.3,483.25
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,791.83,596.93
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,761.46,575.61
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,733.55,557.15
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,686.29,524.39
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,637.28,489.27
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,564.29,435.32
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,491.5,378.84
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,382.24,293.01
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,277.1,190.59
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,104.91,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,10.67,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,19.57,5.57
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,33.92,22.57
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,48.03,35.41
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,56.99,43.45
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,66.49,51.69
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,79.4,62.6
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,91.75,72.8
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,80.11,62.62
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,66.3,50.66
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,74.36,57.16
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,76.16,58.36
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,76.16,58.06
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,110.79,62.47
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,193.26,122.54
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,260.97,181.8
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,298.45,211.21
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,335.84,241.25
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,369.81,269.33
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,402.74,296.22
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,435.13,321.49
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,467.57,346.34
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,497.57,369.74
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,527.5,392.84
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,577.19,430.64
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,624.53,466.7
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,639.41,478.3
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,651.32,487.8
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,679.76,510.0
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,706.64,531.05
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,763.47,575.38
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,805.71,606.67
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,798.21,602.37
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,791.79,599.28
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,775.23,588.76
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,755.35,575.98
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,723.22,554.43
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,688.36,530.63
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,636.56,494.35
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,583.06,455.6
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,510.88,401.1
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,438.76,344.01
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,326.92,253.33
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,222.28,148.66
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,79.05,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
