Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,13.66,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,26.23,15.04
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,39.81,28.49
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,47.57,35.69
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,57.57,44.52
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,62.5,48.8
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,67.39,52.88
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,67.64,52.76
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,68.12,52.79
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,70.16,54.25
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,72.19,55.67
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,79.42,61.45
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,96.52,60.37
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,150.13,83.62
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,204.82,120.62
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,259.02,163.39
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,313.66,208.83
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,366.78,254.22
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,419.15,298.5
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,470.14,340.08
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,518.15,378.4
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,562.32,413.91
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,604.2,446.93
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,642.39,475.98
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,677.94,502.56
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,707.94,525.56
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,734.72,546.07
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,621.07,464.28
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,460.61,346.06
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,640.8,483.08
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,798.85,595.62
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,798.72,595.98
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,794.86,595.2
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,781.19,588.66
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,764.02,579.67
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,735.1,561.08
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,703.21,539.9
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,653.47,505.25
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,608.43,472.26
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,533.03,413.91
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,458.47,352.78
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,333.8,244.26
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,190.94,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,12.8,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,22.32,11.86
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,32.04,22.02
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,37.22,26.96
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,46.21,34.97
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,49.87,38.19
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,53.53,41.29
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,55.47,42.7
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,57.44,44.09
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,59.24,45.39
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,68.73,53.22
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,70.35,54.22
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,87.75,53.5
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,144.91,77.09
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,202.5,116.02
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,259.45,161.73
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,315.94,209.85
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,370.3,257.43
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,423.49,303.67
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,474.01,346.37
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,522.42,386.22
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,567.29,423.02
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,609.69,457.08
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,647.37,486.17
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,682.01,512.39
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,711.49,535.33
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,737.59,555.57
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,757.67,570.34
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,774.09,582.74
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,783.97,590.57
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,790.11,596.01
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,795.2,600.92
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,789.3,598.32
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,773.6,589.71
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,754.41,578.6
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,722.72,557.45
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,688.13,533.69
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,642.04,501.17
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,589.8,462.36
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,509.61,400.18
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,430.56,335.24
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,306.01,223.72
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,130.47,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,11.95,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,22.53,11.37
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,36.02,24.9
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,42.88,31.37
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,49.71,37.52
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,53.81,41.09
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,57.89,44.51
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,68.07,52.94
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,94.12,74.63
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,71.77,55.4
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,71.27,54.71
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,71.18,54.37
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,84.32,52.6
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,135.92,87.65
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,169.14,127.38
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,200.29,134.41
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,305.64,203.33
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,357.27,248.17
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,408.04,292.14
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,397.26,292.65
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,351.96,262.53
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,462.0,345.58
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,588.6,441.45
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,625.36,470.48
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,659.29,497.26
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,555.54,420.29
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,404.77,305.43
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,358.37,271.13
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,320.13,242.07
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,562.25,430.76
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,771.93,585.76
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,770.69,585.02
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,765.82,583.1
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,750.46,573.49
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,731.72,561.46
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,699.37,539.61
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,669.23,518.85
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,618.46,482.79
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,566.37,443.97
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,483.06,378.73
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,400.99,311.03
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,278.01,198.6
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,104.2,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,24.51,12.31
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,38.89,27.13
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,47.33,35.0
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,55.7,42.49
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,31.04,21.27
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,8.23,1.48
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,37.52,26.71
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,70.8,54.92
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,106.82,84.94
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,149.74,120.12
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,157.23,125.66
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,174.68,132.45
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,195.32,143.85
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,232.37,168.28
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,258.39,187.79
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,284.75,208.31
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,314.02,231.44
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,344.42,255.47
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,408.07,301.68
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,494.44,367.17
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,536.33,401.34
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,576.07,433.23
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,533.67,401.88
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,455.96,342.95
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,424.74,321.01
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,388.65,294.65
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,559.12,426.35
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,721.94,547.8
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,474.86,365.82
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,163.89,123.73
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,449.91,350.73
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,691.45,530.67
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,667.49,513.56
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,640.37,495.9
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,586.87,457.87
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,539.55,423.23
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,478.34,377.55
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,417.05,330.09
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,311.16,246.33
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,226.28,175.74
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,137.01,94.57
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.82,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.64,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.28,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,4.92,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,6.16,0.0
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,7.4,0.82
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,36.78,26.35
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,66.14,51.4
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,101.58,81.3
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,134.85,108.89
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,149.77,120.69
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,165.15,126.7
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,159.42,121.54
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,150.78,114.88
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,185.0,140.77
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,215.91,163.91
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,121.63,91.13
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,12.43,4.43
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,104.13,77.79
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,194.71,147.85
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,133.07,99.95
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,69.11,49.74
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,44.04,29.84
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,19.07,9.78
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,34.44,22.21
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,49.84,34.61
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,41.08,27.6
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,32.33,20.59
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,20.69,11.2
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.59,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.11,2.06
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,19.8,11.24
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,31.0,21.43
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,42.08,31.43
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,53.61,41.7
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,65.02,51.72
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,77.41,62.33
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,89.66,72.64
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,87.46,70.52
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,84.97,68.18
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,89.06,71.35
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,93.13,74.49
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,68.15,50.58
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,41.47,28.6
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,102.16,77.81
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,160.11,123.78
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,157.41,121.49
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,154.33,118.99
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,144.7,111.09
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,134.55,102.82
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,143.38,109.83
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,152.45,117.03
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,99.73,74.94
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,46.53,32.13
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,112.8,85.51
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,182.12,140.49
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,155.52,119.51
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,128.33,98.05
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,161.7,125.38
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,197.61,154.67
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,132.58,102.8
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,68.93,51.14
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,93.89,71.91
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,122.75,95.86
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,107.28,83.41
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,91.62,70.68
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,75.14,57.2
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,58.29,43.14
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,42.15,29.39
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,25.62,15.23
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,14.43,4.59
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,17.25,5.78
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,30.65,20.5
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,47.42,35.73
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,63.99,50.57
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,77.08,62.24
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,91.19,74.57
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,55.66,43.33
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.5
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.07,2.31
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.6,0.12
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,97.89,79.0
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,170.63,139.88
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,159.63,122.87
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,144.53,111.65
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,111.16,84.66
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,74.91,55.34
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,134.66,102.97
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,194.44,149.82
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,212.23,163.51
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,230.93,178.03
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,204.96,157.91
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,177.12,136.23
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,203.82,157.06
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,231.96,178.78
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,220.51,170.01
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,208.45,160.83
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,331.16,258.21
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,441.01,343.43
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,373.95,291.8
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,287.9,225.12
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,309.45,243.89
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,347.25,274.79
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,363.25,289.83
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,394.59,316.66
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,342.31,276.27
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,306.39,248.0
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,356.32,289.88
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,401.44,325.95
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,305.42,247.14
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,227.19,179.87
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,131.8,86.6
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,8.54,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,3.69,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,7.39,0.69
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,11.92,4.86
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,16.46,8.99
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,21.42,13.45
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,26.4,17.84
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,79.23,64.21
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,123.26,101.98
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,136.57,112.83
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,149.52,123.27
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,117.98,95.98
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,83.22,66.05
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,88.51,67.25
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,93.82,71.44
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,132.42,102.1
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,171.39,132.62
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,113.51,86.47
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,50.69,35.82
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,75.37,55.86
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,99.71,75.46
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,57.81,41.56
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.27
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,14.09,5.92
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,14.08,5.93
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,15.74,7.3
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,29.84,18.92
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,43.97,30.55
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,81.34,61.16
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,121.72,94.04
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,62.26,45.77
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.18,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,16.31,3.63
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,32.36,21.81
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,40.61,29.76
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,50.79,39.01
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,55.97,43.67
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,61.11,48.1
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,65.54,51.79
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,69.85,55.29
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,68.6,54.04
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,85.6,68.49
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,61.83,47.81
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,36.44,25.82
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,73.58,54.88
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,108.39,82.94
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,123.54,94.73
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,138.94,106.64
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,140.31,107.57
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,141.66,108.54
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,181.65,139.65
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,223.41,171.77
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,153.8,117.48
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,80.8,59.64
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,129.72,98.78
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,180.21,138.62
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,140.7,107.49
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,100.49,75.6
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,74.88,55.19
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,49.8,35.01
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,33.96,22.19
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.32
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,21.07,11.73
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,23.96,14.16
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,50.12,35.86
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,78.28,59.22
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,352.83,287.57
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,579.37,462.7
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,520.46,416.34
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,457.0,366.79
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,370.78,296.22
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,287.78,224.84
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,175.36,107.88
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,28.26,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.14,9.69
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,29.34,19.97
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,40.4,30.02
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,52.29,40.69
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,64.06,51.1
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,65.86,52.5
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,67.49,53.7
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,74.69,59.81
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,81.83,65.82
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,87.42,70.45
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,92.96,75.03
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,93.81,72.19
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,94.54,72.65
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,141.18,109.93
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,188.31,147.04
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,158.58,123.42
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,125.85,97.29
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,181.99,142.14
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,241.43,189.2
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,241.96,189.7
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,237.74,186.55
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,257.0,202.06
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,273.06,215.07
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,254.47,200.58
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,224.74,177.19
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,214.64,169.46
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,204.18,161.38
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,142.42,111.71
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,81.03,61.54
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,60.58,44.83
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,40.56,28.3
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,22.7,13.44
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,4.94,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.11,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.98
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,42.19,32.06
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,75.64,61.57
