Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,57.21,45.14
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,37.23,27.39
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,50.56,38.98
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,63.94,50.46
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,68.14,51.5
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,72.34,54.88
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,64.0,47.76
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,55.66,40.7
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,57.35,42.04
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,59.03,43.39
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,64.47,47.85
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,69.92,52.31
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,69.92,52.3
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,69.92,52.3
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,91.69,70.07
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,113.75,87.93
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,89.28,68.03
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,64.85,48.08
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,59.41,43.58
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,53.96,39.08
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,63.13,46.73
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,72.3,54.41
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,54.32,39.65
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,36.4,24.85
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,35.14,23.93
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,33.88,23.0
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,29.31,19.2
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,24.74,15.36
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,20.18,11.52
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,15.63,7.62
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.09,3.66
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,12.38,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,24.54,15.22
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,40.02,29.64
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,55.29,43.58
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,70.1,56.99
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,84.76,70.05
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,96.96,80.57
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,109.61,91.28
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,127.3,106.37
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,140.47,117.4
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,130.12,107.96
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,116.76,96.06
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,153.11,115.97
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,214.26,155.8
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,243.75,180.5
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,271.44,204.8
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,299.55,227.24
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,333.44,254.58
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,360.4,276.53
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,387.43,298.26
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,443.33,342.25
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,505.21,391.28
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,489.93,380.41
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,456.86,355.36
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,477.88,373.12
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,498.78,390.58
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,497.84,391.13
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,494.78,390.14
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,477.95,378.15
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,458.78,364.31
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,447.93,357.43
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,435.35,349.13
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,317.83,256.72
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,198.78,159.83
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,177.46,142.98
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,155.76,125.29
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,129.57,103.81
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,92.34,72.6
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,65.66,49.53
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,37.78,25.18
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,15.89,3.25
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.99
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,23.51,15.39
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,39.7,29.68
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,45.95,35.03
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,40.33
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,67.26,53.2
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,81.56,65.27
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,110.97,86.04
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,140.32,109.29
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,146.37,113.65
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,152.51,118.15
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,169.15,131.15
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,186.53,144.73
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,224.94,174.23
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,268.43,207.49
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,299.43,231.49
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,333.52,258.02
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,422.18,326.32
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,518.05,399.08
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,605.93,467.3
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,685.78,529.71
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,620.32,480.02
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,513.17,399.11
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,502.57,392.87
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,489.71,384.28
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,492.46,388.32
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,493.4,390.96
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,474.14,377.95
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,453.05,363.38
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,543.88,435.87
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,619.85,492.54
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,564.45,449.64
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,507.91,404.94
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,424.56,337.26
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,342.88,265.62
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,180.54,87.42
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,12.59,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,25.56,15.89
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,32.48,23.02
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,39.37,29.54
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,43.94,33.79
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,48.48,37.85
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,55.86,44.21
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,58.9,46.62
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,61.01,48.25
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,63.12,49.86
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,64.73,51.01
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,66.32,52.15
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,111.65,61.88
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,166.1,94.75
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,220.49,137.18
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,279.64,187.55
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,330.95,233.48
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,381.39,278.73
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,429.06,320.61
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,475.41,360.36
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,518.41,397.09
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,559.18,431.11
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,595.77,460.4
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,629.55,486.8
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,657.98,509.65
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,683.24,529.8
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,702.31,545.45
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,723.68,562.07
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,732.84,569.5
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,738.33,574.55
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,506.89,402.56
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,224.41,177.41
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,207.53,165.44
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,190.29,152.25
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,168.05,134.45
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,145.29,115.94
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,107.91,85.06
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,82.81,63.83
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,59.01,43.43
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,33.73,21.54
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,14.45,1.15
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,14.01,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,27.78,17.61
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,38.95,28.7
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,49.9,38.89
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,55.2,43.83
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,62.11,49.99
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,72.12,58.72
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,79.61,65.06
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,74.43,60.21
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,68.27,54.56
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,69.76,55.48
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,78.02,62.22
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,119.66,70.19
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,172.36,100.88
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,234.7,157.07
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,279.58,201.14
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,319.92,227.58
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,379.71,271.75
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,427.74,312.42
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,474.07,350.78
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,492.4,368.79
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,495.55,374.16
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,506.72,384.4
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,511.93,389.54
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,551.89,420.91
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,592.67,452.58
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,560.65,429.98
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,509.4,393.3
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,556.35,430.4
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,590.53,457.62
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,648.17,502.11
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,698.56,540.32
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,677.44,525.71
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,653.11,509.33
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,610.54,479.71
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,565.27,447.27
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,504.67,402.75
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,442.09,354.25
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,353.35,281.89
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,267.98,207.33
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,139.64,53.5
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,13.67,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,27.19,16.8
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,38.38,27.94
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,47.49,36.41
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,53.28,41.75
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,59.0,46.83
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,61.78,49.07
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,64.61,51.24
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,66.89,52.99
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,69.17,54.71
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,76.23,60.53
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,76.87,60.8
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,116.99,68.08
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,170.31,98.68
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,222.64,138.13
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,275.35,182.31
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,326.9,227.31
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,377.72,271.7
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,427.85,314.58
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,475.02,354.36
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,518.15,390.84
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,558.99,424.6
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,595.61,453.68
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,629.49,479.95
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,658.27,502.88
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,683.86,523.12
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,704.29,539.38
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,721.28,552.55
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,736.74,563.77
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,742.93,568.56
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,741.46,568.46
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,736.35,565.94
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,720.68,556.05
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,701.6,543.58
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,671.53,522.17
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,638.63,498.07
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,591.26,464.03
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,537.72,423.28
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,456.46,358.05
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,377.05,287.46
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,193.46,64.91
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,11.07,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,22.62,12.83
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,28.64,19.4
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,34.71,25.1
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,38.39,28.55
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,42.1,31.87
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,44.84,34.15
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,53.27,41.34
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,55.79,43.35
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,58.23,45.25
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,59.79,46.28
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,61.28,47.24
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,102.55,53.82
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,159.64,85.03
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,216.11,126.75
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,272.3,173.02
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,326.73,220.34
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,380.08,266.88
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,431.39,310.58
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,480.66,351.38
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,526.11,388.79
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,569.18,423.36
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,608.03,453.36
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,643.93,480.43
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,674.48,503.73
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,701.69,524.24
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,723.62,540.75
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,741.94,553.49
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,753.3,561.5
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,760.92,567.15
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,760.08,567.23
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,755.55,564.98
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,742.22,557.29
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,732.97,552.29
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,702.97,532.21
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,670.12,509.59
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,619.39,474.06
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,566.97,435.12
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,483.32,370.41
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,400.46,298.43
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,207.76,56.87
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,11.1,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,23.57,13.28
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,30.42,20.81
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,37.27,27.23
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,41.68,31.32
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,46.08,35.25
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,49.05,37.71
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,52.0,40.06
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,53.67,41.33
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,62.19,48.5
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,64.37,50.03
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,66.46,51.47
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,105.14,57.2
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,161.68,87.54
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,217.47,128.55
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,272.9,174.39
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,326.96,221.74
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,380.04,268.68
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,430.28,312.44
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,478.94,354.02
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,524.37,392.78
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,567.49,428.9
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,606.17,460.97
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,641.95,490.25
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,672.42,515.05
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,699.57,537.05
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,720.95,554.75
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,738.71,568.87
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,750.11,578.84
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,757.8,586.31
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,756.33,586.37
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,751.18,583.92
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,744.51,580.63
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,727.33,569.51
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,696.49,548.0
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,662.76,523.58
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,610.85,485.37
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,557.17,443.5
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,472.46,374.93
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,398.86,306.3
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,202.14,44.46
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.82,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,18.98,9.35
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,33.1,23.08
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,47.05,35.76
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,61.54,48.79
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,75.87,61.46
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,88.77,72.49
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,101.55,83.16
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,113.17,92.83
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,124.66,102.24
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,140.9,115.59
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,154.84,126.87
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,173.18,129.62
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,200.18,143.6
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,233.24,167.18
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,269.11,195.11
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,308.9,220.02
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,375.13,269.95
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,424.47,314.19
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,471.71,355.8
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,515.37,394.2
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,556.59,429.82
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,593.93,460.89
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,628.4,489.03
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,656.91,512.85
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,682.05,533.73
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,701.76,550.4
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,717.89,563.8
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,726.43,570.56
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,731.27,574.72
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,733.78,577.47
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,726.28,572.91
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,709.55,562.05
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,689.46,548.5
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,653.14,521.5
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,614.09,491.7
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,564.78,453.61
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,509.47,408.84
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,414.99,331.04
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,323.13,247.6
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,165.51,24.16
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,14.94,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,26.92,14.81
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,38.41,27.11
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,49.86,37.7
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,57.64,44.88
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,65.3,51.74
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,69.63,55.53
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,71.1,56.73
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,98.0,80.1
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,131.82,109.26
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,143.15,118.7
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,154.12,127.79
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,119.44,90.83
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,72.32,54.55
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,125.76,98.03
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,178.7,140.59
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,172.64,135.74
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,165.37,129.97
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,144.55,112.91
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,122.45,94.81
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,163.93,128.35
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,207.16,163.12
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,315.64,250.12
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,434.62,344.25
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,414.5,329.85
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,399.09,318.93
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,377.05,302.09
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,352.36,282.85
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,306.74,246.85
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,271.41,218.58
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,214.04,171.99
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,143.2,113.53
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,129.33,102.54
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,115.41,91.31
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,403.32,338.43
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,634.94,527.83
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,579.73,482.47
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,523.28,434.87
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,444.94,366.75
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,368.4,291.05
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,186.62,16.67
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,21.98,11.56
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,28.07,19.54
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,34.25,25.68
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,38.44,29.77
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,42.65,33.71
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,49.72,40.06
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,52.92,42.76
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,55.54,44.95
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,58.07,47.02
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,60.05,48.48
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,61.95,49.85
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,95.19,53.32
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,154.46,84.17
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,213.69,128.93
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,272.5,179.85
