Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,329.31,232.06
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,384.96,283.8
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,438.01,332.39
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,489.05,378.12
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,536.71,420.75
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,581.88,460.3
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,623.01,494.84
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,661.1,526.11
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,693.67,553.31
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,722.74,577.34
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,746.0,596.85
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,765.49,612.43
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,778.1,622.27
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,786.79,629.39
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,785.99,629.9
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,781.35,627.73
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,768.39,620.03
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,751.94,609.58
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,729.6,593.41
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,697.03,568.7
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,644.81,528.07
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,590.7,483.47
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,503.67,409.81
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,417.04,325.73
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,209.66,5.28
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,10.24,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,21.97,11.14
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,28.47,19.93
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,35.04,26.43
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,38.74,30.08
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,42.49,33.6
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,46.03,36.73
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,54.77,44.48
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,57.35,46.53
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,59.83,48.44
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,61.78,49.85
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,63.64,51.17
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,94.05,53.95
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,152.28,83.36
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,210.15,126.26
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,267.63,175.28
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,323.16,225.24
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,377.58,274.65
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,429.08,321.09
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,478.77,364.98
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,525.31,405.96
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,569.36,443.96
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,609.63,477.42
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,646.88,507.75
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,678.53,534.05
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,706.76,557.38
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,729.36,576.48
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,748.26,592.1
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,760.5,601.97
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,768.92,609.25
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,768.37,610.14
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,764.04,608.43
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,750.66,600.37
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,741.03,594.93
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,711.3,573.29
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,678.61,548.7
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,627.05,509.49
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,573.62,466.39
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,486.67,393.88
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,400.61,310.91
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,201.02,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,10.24,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,21.87,10.17
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,29.2,20.11
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,36.54,27.25
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,40.93,31.52
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,45.36,35.62
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,48.34,38.2
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,51.33,40.67
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,53.38,42.25
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,55.44,43.78
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,64.13,51.03
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,66.24,52.43
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,93.05,54.5
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,148.56,81.56
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,203.4,121.35
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,257.92,167.24
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,310.58,214.25
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,362.23,260.97
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,411.69,305.52
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,459.55,347.85
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,503.55,386.92
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,545.17,423.22
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,582.09,454.26
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,616.03,482.21
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,645.76,507.35
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,672.25,529.64
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,691.74,546.41
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,707.62,560.29
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,716.79,567.87
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,722.28,572.85
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,723.96,575.13
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,715.81,570.19
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,700.29,560.18
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,681.41,547.45
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,647.38,521.99
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,610.57,493.72
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,561.98,456.29
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,507.33,411.89
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,418.94,337.36
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,332.85,254.73
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,168.0,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,3.84,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,7.39,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,15.23,7.36
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,23.1,14.56
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,31.81,22.47
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,40.54,30.31
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,49.7,38.37
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,58.66,46.11
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,66.66,52.89
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,74.58,59.53
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,89.07,71.75
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,103.28,83.62
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,110.46,85.4
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,118.01,91.19
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,114.76,88.22
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,111.15,85.0
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,114.74,87.79
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,118.34,90.59
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,131.52,101.1
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,145.04,111.86
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,146.22,112.77
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,147.4,113.71
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,79.2,58.91
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,10.76,3.17
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,48.55,34.14
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,86.77,65.25
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,91.62,69.24
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,96.62,73.41
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,81.0,60.84
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,65.59,48.39
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,43.06,29.99
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,20.64,11.51
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,18.14,9.48
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,15.66,7.43
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,13.58,5.72
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,11.52,3.99
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.04,1.91
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,9.82,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.19,6.65
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,25.96,17.0
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,35.69,26.31
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,40.55,31.0
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,45.42,35.5
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,48.03,37.75
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,50.68,39.93
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,52.79,41.64
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,54.9,43.32
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,63.22,50.36
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,65.08,51.65
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,87.67,52.55
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,144.1,78.42
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,199.75,117.87
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,255.26,164.07
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,309.23,212.35
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,362.26,260.65
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,412.92,306.23
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,462.05,349.6
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,507.64,389.77
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,550.87,427.06
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,589.76,459.37
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,625.75,488.59
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,657.21,514.5
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,685.37,537.45
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,707.64,555.67
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,726.32,570.94
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,737.99,579.85
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,745.92,586.19
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,745.14,586.33
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,740.66,583.91
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,727.51,575.68
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,718.07,569.97
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,688.43,547.87
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,655.89,522.92
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,603.69,483.46
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,549.79,440.31
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,463.35,369.27
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,378.05,286.79
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,188.85,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,9.82,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,19.19,5.69
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,27.6,18.34
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,35.89,26.38
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,40.99,31.28
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,46.08,35.97
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,50.46,39.89
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,54.75,43.6
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,62.2,49.94
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,64.73,51.83
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,67.09,53.55
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,69.41,55.22
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,88.21,55.35
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,141.64,79.46
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,195.22,117.05
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,248.67,160.94
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,300.14,205.85
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,350.96,250.83
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,376.2,280.4
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,373.82,284.98
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,392.2,301.45
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,407.98,315.33
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,504.57,390.14
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,603.07,466.21
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,632.22,489.88
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,658.19,511.2
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,676.81,525.83
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,691.8,537.59
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,700.85,545.76
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,706.24,550.78
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,702.16,548.76
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,694.4,544.19
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,680.22,534.95
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,659.22,520.47
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,622.08,492.66
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,582.42,462.22
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,524.21,418.46
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,464.78,371.5
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,370.64,294.44
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,278.65,209.37
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,138.95,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,11.1,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,20.15,4.7
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,31.54,21.1
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,42.78,31.75
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,50.79,39.26
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,61.27,48.76
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,63.21,50.55
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,72.58,58.77
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,56.37,44.38
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,38.04,28.11
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,48.46,37.14
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,58.9,46.08
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,63.09,47.31
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,67.28,50.7
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,59.36,44.01
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,51.45,37.37
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,53.13,38.72
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,54.81,40.07
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,55.65,40.74
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,56.49,41.41
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,119.41,93.14
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,183.23,144.86
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,155.0,122.01
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,125.59,98.16
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,114.01,88.81
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,102.24,79.26
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,105.99,82.47
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,109.93,85.84
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,110.04,86.26
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,110.33,86.85
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,84.73,65.74
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,59.72,44.93
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,53.03,39.5
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,46.35,34.0
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,39.69,28.38
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,33.04,22.69
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,26.4,17.0
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,19.77,11.22
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,13.57,5.75
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.39,0.16
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,10.24,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,18.8,2.75
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,32.91,22.63
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,46.97,36.09
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,56.6,45.16
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,66.04,53.8
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,71.68,58.83
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,77.24,63.62
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,83.97,69.33
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,87.55,72.17
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,88.82,72.81
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,90.21,73.55
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,102.67,72.31
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,149.82,93.16
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,206.07,140.93
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,246.17,180.42
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,258.1,195.24
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,256.07,197.93
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,293.28,225.83
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,340.09,261.53
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,301.94,234.32
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,250.94,195.83
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,238.93,186.53
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,218.9,170.72
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,201.35,157.13
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,182.79,142.62
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,154.39,120.2
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,125.19,96.91
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,133.73,104.07
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,143.02,111.8
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,125.63,97.94
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,107.95,83.79
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,97.22,75.38
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,86.42,66.78
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,73.46,56.13
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,60.35,45.2
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,47.57,34.48
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,34.74,23.54
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,23.95,14.2
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,13.18,4.6
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.57,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,9.82,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,17.93,0.58
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,30.12,19.92
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,40.8,30.31
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,47.2,36.42
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,53.56,42.27
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,44.24,33.9
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,43.85,33.4
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,50.11,38.79
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,44.12
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,85.93,69.56
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,113.49,92.85
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,138.4,108.55
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,174.0,135.09
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,178.5,138.6
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,179.72,140.08
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,189.58,147.72
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,199.5,155.44
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,185.56,144.38
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,167.26,129.74
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,217.23,169.4
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,270.88,211.96
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,280.96,219.88
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,291.42,228.18
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,285.59,224.02
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,278.74,219.01
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,471.54,376.0
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,651.82,519.95
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,494.98,396.33
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,291.84,232.17
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,476.93,384.58
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,631.37,509.37
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,610.36,494.42
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,586.27,477.27
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,548.05,447.57
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,507.36,415.06
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,443.2,363.13
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,384.2,313.29
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,297.04,238.12
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,213.59,158.73
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,106.2,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.68,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,14.73,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,29.63,18.8
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,43.6,31.88
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,58.18,45.1
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,72.4,57.82
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,85.66,69.37
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,98.56,80.39
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,75.11,59.84
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,60.62,47.07
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,61.4,47.53
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,62.26,48.05
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,72.37,46.92
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,134.64,73.27
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,188.71,108.66
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,243.46,152.68
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,297.4,200.18
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,350.57,248.36
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,377.5,281.06
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,383.14,293.31
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,456.26,351.15
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,538.88,417.9
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,578.35,451.35
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,615.04,481.89
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,645.94,509.33
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,673.52,533.88
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,695.0,552.59
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,712.83,568.3
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,724.51,578.3
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,732.47,584.89
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,731.11,584.56
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,732.61,586.47
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,719.17,577.22
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,702.23,565.09
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,670.71,540.32
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,636.27,513.08
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,581.09,470.99
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,524.17,424.98
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,439.65,353.37
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,351.09,264.72
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,174.31,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,8.54,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,16.66,0.0
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,25.57,15.92
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,34.41,24.73
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,39.55,29.72
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,44.71,34.52
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,52.37,41.31
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,56.04,44.39
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,79.73,65.0
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,109.39,90.38
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,83.6,67.49
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,64.24,50.35
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,71.78,56.64
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,125.9,67.99
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,180.37,103.3
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,240.25,150.53
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,291.96,195.22
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,342.87,240.33
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,392.23,283.43
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,440.49,324.63
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,484.84,362.88
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,527.01,398.49
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,565.37,429.55
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,601.1,457.76
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,631.12,482.49
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,657.93,504.51
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,679.31,522.61
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,697.23,538.04
